ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
54,2010-12-26,489.2083333333333,9172.333333333334,11887.666666666666,97.84166666666667,30.33884583469612,16.3325
54,2010-12-27,498.0833333333333,9337.0,11100.0,99.61666666666666,30.344479252198543,17.892500000000002
54,2010-12-28,496.5833333333333,9412.666666666666,9410.0,99.31666666666666,30.009896534221024,26.967499999999998
54,2010-12-29,496.8333333333333,9428.333333333334,7200.0,99.36666666666667,29.97511342879029,29.419999999999998
54,2010-12-30,482.375,8939.0,8543.666666666666,96.475,30.695936812469704,27.207500000000007
54,2010-12-31,157.875,2965.0,13528.666666666666,31.574999999999996,30.288216694772345,38.73500000000001
54,2011-01-01,336.0833333333333,6314.0,10375.333333333334,67.21666666666667,30.27801754478584,46.355
54,2011-01-02,428.625,8030.0,8889.0,85.725,30.36316158156911,33.245
54,2011-01-03,452.4166666666667,8620.333333333334,8657.0,90.48333333333333,29.85379690138304,27.0125
54,2011-01-04,450.5,8543.0,8831.0,90.10000000000001,29.996420071013308,31.310000000000002
54,2011-01-05,481.375,8976.666666666666,10134.0,96.275,30.503766709988856,27.500000000000004
54,2011-01-06,489.7916666666667,9040.666666666666,10211.333333333334,97.95833333333334,30.817398391219918,22.115
54,2011-01-07,498.125,9252.666666666666,9639.0,99.625,30.623615264068015,23.5925
54,2011-01-08,498.125,9185.0,10647.333333333334,99.625,30.849222010524407,19.325
54,2011-01-09,498.125,9223.0,10679.0,99.625,30.722119068271354,23.17217391304348
54,2011-01-10,498.1666666666667,9218.0,11166.666666666666,99.63333333333333,30.741354475543027,21.132500000000004
54,2011-01-11,498.125,9173.333333333334,10989.666666666666,99.625,30.88845612281977,19.079130434782606
54,2011-01-12,476.125,8886.0,9597.333333333334,95.22500000000001,30.478929870958062,19.660000000000004
54,2011-01-13,498.0833333333333,8903.333333333334,10909.666666666666,99.61666666666666,31.822508735804316,17.367500000000003
54,2011-01-14,498.0416666666667,8887.0,9535.666666666666,99.60833333333333,31.87832805096083,17.435000000000002
54,2011-01-15,498.0833333333333,8690.333333333334,10964.666666666666,99.61666666666666,32.602478168590906,20.57391304347826
54,2011-01-16,498.0416666666667,8745.0,10273.0,99.60833333333333,32.395963566482436,19.457272727272724
54,2011-01-17,490.25,8443.333333333334,11671.333333333334,98.05,33.028488945913935,8.637500000000001
54,2011-01-18,498.0833333333333,8537.333333333334,11060.0,99.61666666666666,33.18675653339581,24.320000000000004
54,2011-01-19,492.3333333333333,8694.333333333334,8982.666666666666,98.46666666666667,32.211280655343835,25.0925
54,2011-01-20,498.0833333333333,8763.666666666666,8504.333333333334,99.61666666666666,32.32966446058854,20.705
54,2011-01-21,498.125,8745.333333333334,10083.666666666666,99.625,32.40014912715353,18.761818181818185
54,2011-01-22,498.1666666666667,8542.333333333334,11122.666666666666,99.63333333333333,33.17288081580625,13.385
54,2011-01-23,498.125,8660.333333333334,8762.666666666666,99.625,32.718152207382325,4.4225
54,2011-01-24,375.7916666666667,6466.666666666667,13032.666666666666,75.15833333333333,33.056107173539516,-0.339999999999999
54,2011-01-25,498.0833333333333,8325.666666666666,9248.333333333334,99.61666666666666,34.030476371595206,19.26695652173913
54,2011-01-26,430.375,7545.666666666667,9726.666666666666,86.075,32.44400483721341,29.427499999999995
54,2011-01-27,461.0416666666667,8111.333333333333,10431.666666666666,92.20833333333334,32.33202943070053,27.4475
54,2011-01-28,498.125,8471.666666666666,8798.0,99.625,33.44679569152076,26.99
54,2011-01-29,498.125,8615.0,9987.333333333334,99.625,32.890319694331595,26.712499999999995
54,2011-01-30,482.4166666666667,8366.666666666666,8888.0,96.48333333333333,32.79856739707835,22.730000000000008
54,2011-01-31,486.0416666666667,8263.666666666666,11415.333333333334,97.20833333333333,33.45690388312963,9.665000000000001
54,2011-02-01,498.0833333333333,8452.666666666666,9444.333333333334,99.61666666666666,33.51917376501827,15.930909090909092
54,2011-02-02,498.0416666666667,9009.333333333334,9085.333333333334,99.60833333333333,31.445467817325245,22.63142857142857
54,2011-02-03,492.9166666666667,8654.0,9551.333333333334,98.58333333333333,32.39974931309864,18.98
54,2011-02-04,472.0,8238.0,10404.0,94.39999999999999,32.59156753257263,21.215
54,2011-02-05,481.625,8324.0,9679.0,96.325,32.91258459474612,20.04173913043478
54,2011-02-06,498.0833333333333,8572.0,9384.666666666666,99.61666666666666,33.052543487841554,30.48499999999999
54,2011-02-07,495.75,8275.333333333334,11455.666666666666,99.15,34.077071417062754,32.638999999999996
54,2011-02-08,496.125,8279.666666666666,11917.666666666666,99.225,34.08499989935183,20.75
54,2011-02-09,498.0833333333333,8342.666666666666,9406.0,99.61666666666666,33.961131865643814,16.3625
54,2011-02-10,493.0416666666667,8271.0,9446.0,98.60833333333333,33.90866095057698,13.0775
54,2011-02-11,148.54166666666666,2612.0,16632.333333333332,29.708333333333332,32.34894769865578,10.76
54,2011-02-12,233.75,4205.333333333333,14315.666666666666,46.75,31.618133719086877,26.498260869565218
54,2011-02-13,106.25,1943.6666666666667,17433.0,21.25,31.095116618075803,32.17250000000001
54,2011-02-14,0.0,36.666666666666664,19678.0,0.0,0.0,39.05000000000001
54,2011-02-15,0.0,22.666666666666668,17843.0,0.0,0.0,15.905
54,2011-02-16,19.083333333333332,407.6666666666667,13779.333333333334,3.816666666666667,26.627725538293816,27.867499999999996
54,2011-02-17,425.375,8146.0,8373.333333333334,85.075,29.70383981913413,38.029999999999994
54,2011-02-18,489.375,9147.0,7495.0,97.875,30.4332363069859,48.875
54,2011-02-19,458.75,8480.0,12015.333333333334,91.75,30.772675904088047,23.02571428571429
54,2011-02-20,495.7083333333333,9085.333333333334,9096.666666666666,99.14166666666667,31.036332214313667,20.060000000000002
54,2011-02-21,498.0833333333333,9312.0,7307.333333333333,99.61666666666666,30.42594531548301,16.097391304347823
54,2011-02-22,498.0833333333333,9462.333333333334,7352.0,99.61666666666666,29.942551461349677,13.201739130434783
54,2011-02-23,498.0833333333333,9287.0,9557.333333333334,99.61666666666666,30.507849981455564,16.505
54,2011-02-24,498.0833333333333,9266.0,10080.333333333334,99.61666666666666,30.576991450224238,26.277500000000003
54,2011-02-25,479.9166666666667,9046.666666666666,11155.666666666666,95.98333333333333,30.17604243429133,28.358461538461537
54,2011-02-26,498.125,9327.666666666666,10051.666666666666,99.625,30.377383143337028,25.34782608695653
54,2011-02-27,498.125,9361.0,9713.666666666666,99.625,30.269213136060962,32.5325
54,2011-02-28,498.125,9414.333333333334,10858.333333333334,99.625,30.097734394363208,38.097500000000004
54,2011-03-01,498.125,9051.333333333334,10099.0,99.625,31.304791651322088,28.415000000000003
54,2011-03-02,437.4583333333333,8997.333333333334,9250.666666666666,87.49166666666667,27.657181603191074,29.420000000000005
54,2011-03-03,498.125,9691.0,9131.0,99.625,29.238479431087267,15.920000000000003
54,2011-03-04,492.1666666666667,9739.333333333334,9684.666666666666,98.43333333333332,28.745376708421748,31.26499999999999
54,2011-03-05,498.125,9596.0,9931.0,99.625,29.52793915867723,46.45250000000001
54,2011-03-06,498.0833333333333,9396.0,12897.0,99.61666666666666,30.15393814152595,43.650909090909096
54,2011-03-07,498.0833333333333,9457.0,10062.0,99.61666666666666,29.959437747465138,23.6525
54,2011-03-08,498.0416666666667,9499.333333333334,10628.666666666666,99.60833333333333,29.82342986057501,24.5825
54,2011-03-09,498.0833333333333,9419.333333333334,10026.0,99.61666666666666,30.07924157170831,32.34499999999999
54,2011-03-10,478.875,9250.333333333334,10838.0,95.775,29.44759423083853,37.23499999999999
54,2011-03-11,213.125,4072.6666666666665,15369.666666666666,42.625,29.767377025699787,40.2275
54,2011-03-12,498.0833333333333,9582.333333333334,8846.666666666666,99.61666666666666,29.567579515543652,36.8375
54,2011-03-13,498.0833333333333,9642.666666666666,8416.666666666666,99.61666666666666,29.382577721699853,35.285000000000004
54,2011-03-14,498.0416666666667,9544.0,9286.666666666666,99.60833333333333,29.68385387561702,32.54749999999999
54,2011-03-15,498.0416666666667,9435.666666666666,9699.666666666666,99.60833333333333,30.024661891640463,37.2275
54,2011-03-16,498.0833333333333,9529.333333333334,9287.0,99.61666666666666,29.732027715591624,42.102500000000006
54,2011-03-17,498.0833333333333,9498.666666666666,10896.0,99.61666666666666,29.828018259872735,46.849999999999994
54,2011-03-18,498.125,9590.0,10256.333333333334,99.625,29.54641336461592,53.74250000000001
54,2011-03-19,485.4583333333333,9026.0,11066.0,97.09166666666667,30.594380893468255,34.2725
54,2011-03-20,498.0833333333333,8986.666666666666,8809.333333333334,99.61666666666666,31.527418706726014,34.5725
54,2011-03-21,498.0833333333333,9038.666666666666,8037.0,99.61666666666666,31.34603954614742,40.76
54,2011-03-22,498.125,9060.333333333334,8475.666666666666,99.625,31.27369532026048,36.964999999999996
54,2011-03-23,498.0833333333333,9286.666666666666,7637.0,99.61666666666666,30.508945022732714,28.22857142857143
54,2011-03-24,450.2916666666667,8597.0,7705.0,90.05833333333332,29.79422004445996,28.422500000000003
54,2011-03-25,498.0416666666667,8966.333333333334,9425.333333333334,99.60833333333333,31.596271391749386,26.389999999999997
54,2011-03-26,498.125,9059.666666666666,10127.0,99.625,31.275996633430225,24.462500000000006
54,2011-03-27,498.0833333333333,9136.333333333334,8920.333333333334,99.61666666666666,31.010952910844374,25.152499999999993
54,2011-03-28,498.0833333333333,9062.666666666666,8366.0,99.61666666666666,31.263028112892943,29.134999999999994
54,2011-03-29,497.7083333333333,9337.666666666666,8664.0,99.54166666666666,30.319468490819734,32.232499999999995
54,2011-03-30,498.125,9645.0,5273.333333333333,99.625,29.37792681873164,38.322499999999984
54,2011-03-31,498.1666666666667,9588.0,4507.666666666667,99.63333333333333,29.555048556065454,38.76499999999999
54,2011-04-01,498.1666666666667,9429.333333333334,8587.666666666666,99.63333333333333,30.052369084653098,38.37500000000001
54,2011-04-02,498.125,9326.333333333334,8033.0,99.625,30.381726026662857,43.9625
54,2011-04-03,498.125,9379.0,8152.333333333333,99.625,30.211121032803778,44.99
54,2011-04-04,440.6666666666667,8161.333333333333,11954.333333333334,88.13333333333333,30.713840331100585,50.915
54,2011-04-05,498.0833333333333,9158.333333333334,10674.0,99.61666666666666,30.93645890203215,40.54999999999999
54,2011-04-06,498.0833333333333,9227.0,8729.0,99.61666666666666,30.706232012330965,39.169999999999995
54,2011-04-07,498.125,9367.666666666666,8565.333333333334,99.625,30.24767151193823,43.365714285714276
54,2011-04-08,498.0833333333333,9252.666666666666,9022.0,99.61666666666666,30.621053690227445,43.025
54,2011-04-09,498.0833333333333,9281.0,9474.333333333334,99.61666666666666,30.527572759161494,50.120000000000005
54,2011-04-10,498.0416666666667,9276.666666666666,9712.0,99.60833333333333,30.539277907533837,55.08500000000001
54,2011-04-11,498.0833333333333,9435.333333333334,9789.666666666666,99.61666666666666,30.028234591017224,68.60000000000001
54,2011-04-12,498.0833333333333,9296.0,10023.666666666666,99.61666666666666,30.478313551826353,52.9625
54,2011-04-13,498.0833333333333,9245.0,8413.0,99.61666666666666,30.646447028423772,46.6025
54,2011-04-14,498.0416666666667,9084.0,10404.666666666666,99.60833333333333,31.186999272224668,47.165
54,2011-04-15,498.125,9171.333333333334,8290.0,99.625,30.89519199316712,43.415
54,2011-04-16,498.0833333333333,9316.333333333334,9354.333333333334,99.61666666666666,30.411793206674066,44.1875
54,2011-04-17,498.0833333333333,9241.0,8667.666666666666,99.61666666666666,30.659712452957233,43.4
54,2011-04-18,376.7916666666667,6788.333333333333,14609.0,75.35833333333333,31.573531999345278,38.877500000000005
54,2011-04-19,498.0833333333333,9046.666666666666,8437.666666666666,99.61666666666666,31.318320130189143,39.8075
54,2011-04-20,498.0833333333333,9388.666666666666,7325.666666666667,99.61666666666666,30.17749088735828,50.60750000000001
54,2011-04-21,498.0416666666667,9126.0,7914.333333333333,99.60833333333333,31.043469361044153,39.7025
54,2011-04-22,498.0833333333333,8831.666666666666,9842.333333333334,99.61666666666666,32.08074007674404,43.129999999999995
54,2011-04-23,498.125,8868.333333333334,10359.0,99.625,31.9507728810374,53.232499999999995
54,2011-04-24,498.0833333333333,8913.333333333334,10642.666666666666,99.61666666666666,31.786806594365498,50.847500000000004
54,2011-04-25,498.0833333333333,9056.666666666666,8686.666666666666,99.61666666666666,31.283739725187093,50.87749999999999
54,2011-04-26,498.0833333333333,9109.333333333334,8686.666666666666,99.61666666666666,31.10286915739657,63.0275
54,2011-04-27,498.0833333333333,8950.666666666666,10472.333333333334,99.61666666666666,31.654223459456777,71.57000000000001
54,2011-04-28,498.0416666666667,9034.0,11550.666666666666,99.60833333333333,31.359608300740415,66.53749999999998
54,2011-04-29,498.0833333333333,9001.333333333334,10810.333333333334,99.61666666666666,31.4760483014862,49.46000000000001
54,2011-04-30,498.0833333333333,9224.666666666666,6933.666666666667,99.61666666666666,30.713999000264998,52.04749999999999
54,2011-05-01,498.0833333333333,9330.666666666666,7140.0,99.61666666666666,30.365076033628657,59.637499999999996
54,2011-05-02,493.7083333333333,9233.333333333334,8454.333333333334,98.74166666666667,30.41564154632972,58.44499999999999
54,2011-05-03,477.0,9012.0,9072.666666666666,95.39999999999999,30.108022636484687,48.155
54,2011-05-04,498.0833333333333,9133.333333333334,11956.0,99.61666666666666,31.021138990267637,44.675000000000004
54,2011-05-05,498.0833333333333,9203.333333333334,10967.666666666666,99.61666666666666,30.785194072196063,50.5325
54,2011-05-06,498.0833333333333,9442.666666666666,9328.333333333334,99.61666666666666,30.00491416031253,57.650000000000006
54,2011-05-07,498.0833333333333,9261.333333333334,11189.0,99.61666666666666,30.592398802668207,56.18000000000001
54,2011-05-08,498.0833333333333,8976.0,11128.333333333334,99.61666666666666,31.564884444939594,54.89000000000001
54,2011-05-09,378.2083333333333,7132.0,13211.0,75.64166666666667,30.16510192715149,56.870000000000005
54,2011-05-10,485.9166666666667,9129.333333333334,9901.333333333334,97.18333333333334,30.276646402317315,57.095
54,2011-05-11,498.0833333333333,9317.333333333334,9068.0,99.61666666666666,30.40852920482732,61.85
54,2011-05-12,495.7916666666667,9351.333333333334,10481.0,99.15833333333333,30.158568445379153,66.12500000000001
54,2011-05-13,498.0416666666667,9455.333333333334,10048.0,99.60833333333333,29.962211949752053,69.11
54,2011-05-14,498.125,9414.0,10870.666666666666,99.625,30.09880010268395,65.90750000000001
54,2011-05-15,488.5,9307.333333333334,9578.333333333334,97.7,29.85549924790487,58.72999999999998
54,2011-05-16,498.0833333333333,9122.0,13566.666666666666,99.61666666666666,31.05968019927404,52.1525
54,2011-05-17,445.0,8239.333333333334,13688.0,89.0,30.722246945545756,58.312727272727265
54,2011-05-18,489.75,9281.333333333334,11220.333333333334,97.95,30.01574396638414,63.987500000000004
54,2011-05-19,433.125,8530.666666666666,15298.0,86.625,28.88120555251641,65.0975
54,2011-05-20,432.875,8526.0,16238.666666666666,86.575,28.880334173899445,64.2904347826087
54,2011-05-21,452.0833333333333,8118.0,11267.666666666666,90.41666666666667,31.67776169554625,65.69000000000001
54,2011-05-22,359.0,7332.666666666667,14280.666666666666,71.8,27.84950904627694,67.115
54,2011-05-23,405.625,8098.666666666667,13900.666666666666,81.125,28.490247880309518,68.5025
54,2011-05-24,474.0833333333333,9372.0,14996.666666666666,94.81666666666668,28.774477462417607,67.73
54,2011-05-25,498.0833333333333,9741.333333333334,14960.666666666666,99.61666666666666,29.084971541655264,62.585
54,2011-05-26,488.8333333333333,9526.666666666666,13273.666666666666,97.76666666666667,29.188036505714955,74.54
54,2011-05-27,458.875,8681.333333333334,13637.333333333334,91.77499999999999,30.067201178774383,69.0725
54,2011-05-28,437.9166666666667,8370.0,15397.0,87.58333333333333,29.76124220098234,71.35249999999999
54,2011-05-29,470.75,9025.333333333334,13857.0,94.15,29.669629007238886,77.48
54,2011-05-30,461.2916666666667,8937.333333333334,14505.666666666666,92.25833333333333,29.3597728318166,73.39250000000003
54,2011-05-31,444.9583333333333,8639.333333333334,14009.333333333334,88.99166666666667,29.297067514211484,78.4475
54,2011-06-01,459.5416666666667,8723.333333333334,15335.666666666666,91.90833333333333,29.965909597503504,80.62999999999998
54,2011-06-02,494.9583333333333,8998.666666666666,15790.666666666666,98.99166666666666,31.287835080505754,59.2925
54,2011-06-03,498.125,9052.666666666666,11312.666666666666,99.625,31.3001808859268,58.78999999999999
54,2011-06-04,495.3333333333333,9179.333333333334,10314.666666666666,99.06666666666666,30.695269566901494,61.5575
54,2011-06-05,479.875,9144.666666666666,10335.333333333334,95.975,29.850065156375305,64.00249999999998
54,2011-06-06,495.0,9227.333333333334,18139.666666666668,99.0,30.515045878187983,69.03499999999998
54,2011-06-07,493.25,9350.666666666666,12436.333333333334,98.65,30.006100278055037,74.4275
54,2011-06-08,405.7916666666667,8150.0,13603.0,81.15833333333333,28.322432685753235,80.345
54,2011-06-09,363.8333333333333,7251.333333333333,15172.333333333334,72.76666666666667,28.541030768287822,80.03000000000002
54,2011-06-10,424.4583333333333,8028.666666666667,15386.666666666666,84.89166666666667,30.072994512718314,67.40000000000002
54,2011-06-11,431.7083333333333,8179.333333333333,13148.666666666666,86.34166666666667,30.02324031434238,66.5525
54,2011-06-12,360.0416666666667,7074.666666666667,10731.666666666666,72.00833333333333,28.94888353593416,63.92000000000001
54,2011-06-13,433.0833333333333,7920.666666666667,12779.666666666666,86.61666666666666,31.10246226468031,62.6975
54,2011-06-14,448.4583333333333,8715.333333333334,7393.333333333333,89.69166666666666,29.270027760779215,61.82
54,2011-06-15,477.4583333333333,9146.666666666666,9639.333333333334,95.49166666666666,29.693245110544215,67.415
54,2011-06-16,477.375,8988.0,13820.0,95.475,30.21215092345349,70.865
54,2011-06-17,460.3333333333333,8728.0,11791.666666666666,92.06666666666666,30.001483094001426,69.71000000000001
54,2011-06-18,448.3333333333333,8595.333333333334,10925.0,89.66666666666666,29.67039608056051,72.26
54,2011-06-19,448.375,8485.333333333334,13416.333333333334,89.67500000000001,30.05782281191075,66.41000000000001
54,2011-06-20,416.9583333333333,7870.666666666667,12660.666666666666,83.39166666666667,30.134651695465582,68.21000000000001
54,2011-06-21,486.1666666666667,9503.333333333334,10066.0,97.23333333333333,29.100084765579325,73.5125
54,2011-06-22,463.4583333333333,9012.0,13551.333333333334,92.69166666666668,29.25327880726932,69.065
54,2011-06-23,481.2916666666667,9015.333333333334,12710.333333333334,96.25833333333334,30.367678368951662,71.57749999999999
54,2011-06-24,491.7083333333333,9284.666666666666,9732.0,98.34166666666667,30.124946895718153,72.53750000000001
54,2011-06-25,491.6666666666667,9270.666666666666,8746.666666666666,98.33333333333333,30.1678831679371,68.045
54,2011-06-26,498.1666666666667,9432.666666666666,10651.0,99.63333333333333,30.04174912243504,67.19
54,2011-06-27,495.7916666666667,9414.0,11014.333333333334,99.15833333333333,29.957810323867523,70.8425
54,2011-06-28,490.0833333333333,9350.666666666666,11596.333333333334,98.01666666666667,29.813461012880836,74.0825
54,2011-06-29,498.1666666666667,9305.333333333334,11688.0,99.63333333333333,30.452837679705784,65.6525
54,2011-06-30,495.7083333333333,9320.666666666666,10899.333333333334,99.14166666666667,30.252709778747345,67.385
54,2011-07-01,491.4583333333333,9262.0,9307.0,98.29166666666667,30.183316988171505,70.1225
54,2011-07-02,498.1666666666667,9654.666666666666,11392.0,99.63333333333333,29.350967292731212,74.945
54,2011-07-03,242.45833333333334,4716.0,18379.0,48.49166666666667,29.244779886438604,77.37500000000001
54,2011-07-04,461.7916666666667,8905.333333333334,10445.333333333334,92.35833333333333,29.49721062908619,74.38250000000001
54,2011-07-05,475.7916666666667,9159.333333333334,8488.666666666666,95.15833333333333,29.54867454569716,73.08500000000001
54,2011-07-06,442.7916666666667,8771.333333333334,8324.0,88.55833333333332,28.715663873476732,76.3325
54,2011-07-07,480.9166666666667,9370.0,10034.666666666666,96.18333333333334,29.195456836238588,72.83
54,2011-07-08,335.0416666666667,6366.666666666667,16236.666666666666,67.00833333333334,29.934481893542753,70.835
54,2011-07-09,314.7916666666667,6044.666666666667,13534.666666666666,62.958333333333336,29.62346857652292,70.3325
54,2011-07-10,498.125,9637.333333333334,9523.666666666666,99.625,29.40129747163807,74.84
54,2011-07-11,476.75,9184.666666666666,12081.666666666666,95.35,29.52652518690571,80.5925
54,2011-07-12,386.5416666666667,7646.0,10137.666666666666,77.30833333333334,28.75723054175022,80.0675
54,2011-07-13,489.0833333333333,9307.333333333334,12411.666666666666,97.81666666666666,29.89115064584676,71.36749999999999
54,2011-07-14,470.3333333333333,8867.333333333334,12981.0,94.06666666666666,30.171559782472496,70.415
54,2011-07-15,482.7916666666667,9267.333333333334,10851.333333333334,96.55833333333334,29.633982417332085,72.0125
54,2011-07-16,473.0416666666667,9055.333333333334,11781.666666666666,94.60833333333333,29.715291326167513,75.2975
54,2011-07-17,388.4166666666667,7597.333333333333,11891.333333333334,77.68333333333334,29.081828784953785,80.75
54,2011-07-18,434.7083333333333,8547.333333333334,11468.666666666666,86.94166666666666,28.930261712554923,78.515
54,2011-07-19,473.125,9462.666666666666,9739.0,94.625,28.441165721431588,76.34260869565216
54,2011-07-20,485.375,9461.333333333334,10145.666666666666,97.075,29.18166704833709,80.0
54,2011-07-21,474.5833333333333,9286.666666666666,11239.333333333334,94.91666666666667,29.069506759990425,89.21749999999999
54,2011-07-22,484.5416666666667,8354.666666666666,7148.333333333333,96.90833333333333,32.990358848015745,85.0775
54,2011-07-23,460.5416666666667,9180.666666666666,7481.0,92.10833333333333,28.535122872945557,83.13499999999999
54,2011-07-24,475.2083333333333,9377.333333333334,6557.666666666667,95.04166666666667,28.826355070145503,78.46999999999998
54,2011-07-25,498.0833333333333,9584.666666666666,7145.333333333333,99.61666666666666,29.560381454174493,70.47500000000001
54,2011-07-26,407.4166666666667,7712.666666666667,10702.0,81.48333333333333,30.048255755323133,73.1375
54,2011-07-27,498.25,9375.333333333334,7712.333333333333,99.65,30.230520692597594,72.17
54,2011-07-28,474.1666666666667,9096.666666666666,7517.333333333333,94.83333333333334,29.650619885183826,73.1975
54,2011-07-29,438.625,8506.0,9991.333333333334,87.725,29.332767556234813,74.60000000000001
54,2011-07-30,473.9583333333333,9060.0,12088.333333333334,94.79166666666666,29.757538478047586,75.73249999999999
54,2011-07-31,478.375,9169.333333333334,11597.333333333334,95.675,29.676709957103387,75.29
54,2011-08-01,452.25,8898.666666666666,9758.333333333334,90.45,28.909373127060235,79.06250000000001
54,2011-08-02,484.9583333333333,9469.333333333334,9327.0,96.99166666666666,29.131983801511314,74.99750000000002
54,2011-08-03,479.8333333333333,9208.666666666666,8413.333333333334,95.96666666666667,29.640034146576898,68.61500000000002
54,2011-08-04,467.625,9196.666666666666,9205.666666666666,93.525,28.92359777093149,73.61
54,2011-08-05,471.625,9252.666666666666,10823.666666666666,94.325,28.994454301462643,75.27500000000002
54,2011-08-06,473.2083333333333,9110.0,10662.666666666666,94.64166666666667,29.547384589584098,73.5575
54,2011-08-07,488.9583333333333,9425.333333333334,9075.333333333334,97.79166666666667,29.509385904418355,75.56750000000001
54,2011-08-08,496.3333333333333,9458.666666666666,10387.333333333334,99.26666666666667,29.848915750399396,76.385
54,2011-08-09,498.0833333333333,9356.0,9936.0,99.61666666666666,30.282856218231913,69.11
54,2011-08-10,498.0416666666667,9475.333333333334,7601.333333333333,99.60833333333333,29.89896940007974,70.9475
54,2011-08-11,498.0833333333333,9074.0,9262.0,99.61666666666666,31.223980910048247,66.94250000000001
54,2011-08-12,498.0833333333333,9157.333333333334,7737.0,99.61666666666666,30.939837228208113,71.33749999999999
54,2011-08-13,498.125,9482.666666666666,10059.333333333334,99.625,29.880846193053994,71.9225
54,2011-08-14,412.1666666666667,7996.0,9599.333333333334,82.43333333333334,29.321428075148688,70.2725
54,2011-08-15,482.0833333333333,9078.0,11214.0,96.41666666666666,30.20765250544662,67.59500000000001
54,2011-08-16,493.4166666666667,9428.0,10877.0,98.68333333333334,29.770030464809317,71.9525
54,2011-08-17,471.5416666666667,9007.333333333334,9661.333333333334,94.30833333333334,29.7789154824464,73.3625
54,2011-08-18,479.875,9137.333333333334,9843.333333333334,95.975,29.874021869983945,74.375
54,2011-08-19,422.8333333333333,8232.666666666666,11155.666666666666,84.56666666666666,29.215526898264365,73.44500000000001
54,2011-08-20,495.625,9107.333333333334,11465.666666666666,99.125,30.956154838591605,74.0825
54,2011-08-21,491.75,9336.666666666666,8904.666666666666,98.35000000000001,29.959706354873255,71.225
54,2011-08-22,498.125,9216.666666666666,10355.0,99.625,30.743230108499098,65.4275
54,2011-08-23,498.125,9162.0,9507.333333333334,99.625,30.926664938514154,66.7475
54,2011-08-24,498.1666666666667,9172.0,10844.333333333334,99.63333333333333,30.895530479236328,72.61250000000003
54,2011-08-25,402.6666666666667,7742.0,10994.666666666666,80.53333333333333,29.585407158644045,73.745
54,2011-08-26,433.9166666666667,8432.666666666666,10834.0,86.78333333333333,29.27025028328985,70.0625
54,2011-08-27,444.6666666666667,8587.333333333334,11016.666666666666,88.93333333333334,29.45515358538416,71.525
54,2011-08-28,448.2916666666667,8448.0,12300.666666666666,89.65833333333333,30.185042975326176,64.8275
54,2011-08-29,466.5,8766.0,9625.666666666666,93.30000000000001,30.271589094227696,63.4175
54,2011-08-30,494.625,9385.333333333334,8900.0,98.925,29.97860358360563,67.8275
54,2011-08-31,498.125,9342.666666666666,9968.0,99.625,30.328611121021837,69.365
54,2011-09-01,496.375,9270.666666666666,9551.666666666666,99.275,30.45677899827412,70.3775
54,2011-09-02,493.625,9402.0,8734.333333333334,98.725,29.864960026235547,73.85000000000001
54,2011-09-03,498.0833333333333,9390.666666666666,11332.333333333334,99.61666666666666,30.171063763074446,78.2375
54,2011-09-04,498.0833333333333,9138.0,12106.666666666666,99.61666666666666,31.00529686778046,78.41000000000001
54,2011-09-05,498.0833333333333,9364.0,9085.0,99.61666666666666,30.25698449143291,65.94500000000001
54,2011-09-06,498.0416666666667,9003.333333333334,12047.0,99.60833333333333,31.466423701098357,61.857499999999995
54,2011-09-07,491.0833333333333,9088.0,10326.0,98.21666666666667,30.737738715277775,61.81999999999999
54,2011-09-08,498.0833333333333,9017.333333333334,11511.333333333334,99.61666666666666,31.420198444970183,68.1125
54,2011-09-09,485.2083333333333,9046.666666666666,7438.0,97.04166666666667,30.508770111766147,66.88571428571429
54,2011-09-10,432.625,8414.666666666666,11410.0,86.52499999999999,29.245545971319913,64.3475
54,2011-09-11,473.25,8742.0,14704.0,94.65,30.79391157629833,63.665
54,2011-09-12,468.625,8948.0,12248.0,93.72500000000001,29.79096120175831,69.55999999999999
54,2011-09-13,450.5,8778.0,11940.666666666666,90.10000000000001,29.19337168679274,73.65500000000002
54,2011-09-14,432.0,8224.0,12168.666666666666,86.4,29.88035019455253,65.015
54,2011-09-15,487.375,8938.0,8852.0,97.475,31.017581766987394,54.55250000000001
54,2011-09-16,478.7083333333333,8841.333333333334,7846.666666666667,95.74166666666667,30.799116680490624,51.67249999999999
54,2011-09-17,498.125,9308.666666666666,7610.666666666667,99.625,30.439386682661322,51.544999999999995
54,2011-09-18,496.5,9288.0,8276.0,99.3,30.40759582256675,54.912499999999994
54,2011-09-19,488.8333333333333,9032.666666666666,12031.333333333334,97.76666666666667,30.784341402809556,58.879999999999995
54,2011-09-20,489.4583333333333,9103.333333333334,13352.0,97.89166666666667,30.58442496643476,62.532500000000006
54,2011-09-21,475.3333333333333,9017.333333333334,10466.666666666666,95.06666666666666,29.985078121149396,64.76
54,2011-09-22,498.0833333333333,9391.333333333334,12885.333333333334,99.61666666666666,30.16892199663993,69.2525
54,2011-09-23,490.875,9240.0,12822.0,98.175,30.219270833333333,64.03250000000001
54,2011-09-24,493.0,9251.333333333334,16351.333333333334,98.6,30.312909850832316,64.7675
54,2011-09-25,494.5,9529.333333333334,11777.333333333334,98.9,29.518128235623337,67.52260869565217
54,2011-09-26,445.4166666666667,8568.0,11987.333333333334,89.08333333333334,29.571410740222014,70.55749999999999
54,2011-09-27,464.375,9121.333333333334,9937.333333333334,92.875,28.959798914632362,70.6025
54,2011-09-28,478.6666666666667,8967.333333333334,14598.0,95.73333333333333,30.363715213243125,70.06249999999999
54,2011-09-29,471.9166666666667,8989.333333333334,7541.333333333333,94.38333333333333,29.86227349698408,63.05749999999998
54,2011-09-30,467.8333333333333,8695.333333333334,12891.333333333334,93.56666666666666,30.604829538194178,61.662499999999994
54,2011-10-01,315.25,5872.0,15232.0,63.05,30.538948966848317,48.32749999999999
54,2011-10-02,0.0,26.666666666666668,15627.333333333334,0.0,0.0,50.645
54,2011-10-03,0.0,32.0,17700.0,0.0,0.0,55.7075
54,2011-10-04,0.0,33.333333333333336,19140.0,0.0,0.0,56.54
54,2011-10-05,0.0,29.333333333333332,16346.0,0.0,0.0,54.49250000000001
54,2011-10-06,0.4583333333333333,174.66666666666666,17490.0,0.09166666666666666,1.4926447201017812,48.949999999999996
54,2011-10-07,248.91666666666666,4962.666666666667,10754.666666666666,49.78333333333333,28.531454303241986,53.599999999999994
54,2011-10-08,487.0833333333333,9276.666666666666,9076.0,97.41666666666666,29.86732692538029,60.4175
54,2011-10-09,490.625,9585.333333333334,8598.666666666666,98.125,29.115717154680766,63.32
54,2011-10-10,464.8333333333333,8982.0,12667.333333333334,92.96666666666667,29.43806440040575,63.3425
54,2011-10-11,478.7083333333333,9288.0,9772.666666666666,95.74166666666667,29.31796478730022,64.11500000000001
54,2011-10-12,498.0833333333333,9466.666666666666,9169.333333333334,99.61666666666666,29.928845363849767,59.862500000000004
54,2011-10-13,491.9583333333333,9509.333333333334,8346.0,98.39166666666667,29.428172175873996,59.8025
54,2011-10-14,498.0833333333333,9553.333333333334,10009.333333333334,99.61666666666666,29.65733455454757,62.79500000000001
54,2011-10-15,487.0833333333333,9077.333333333334,12637.333333333334,97.41666666666666,30.523197280160595,51.7775
54,2011-10-16,498.0833333333333,9346.666666666666,11000.666666666666,99.61666666666666,30.31309587494056,53.0525
54,2011-10-17,494.3333333333333,9337.333333333334,11188.666666666666,98.86666666666667,30.11494478556809,52.452500000000015
54,2011-10-18,498.0416666666667,9449.333333333334,9849.333333333334,99.60833333333333,29.981236918536286,54.92000000000001
54,2011-10-19,487.5416666666667,9460.666666666666,8821.333333333334,97.50833333333333,29.313996693913978,56.27
54,2011-10-20,500.8333333333333,9428.666666666666,9534.0,100.16666666666667,30.215374508001602,57.04999999999999
54,2011-10-21,499.5416666666667,9238.0,11630.0,99.90833333333333,30.759466485049675,50.915
54,2011-10-22,503.0416666666667,9451.333333333334,8407.333333333334,100.60833333333335,30.275820137076487,48.1325
54,2011-10-23,503.0833333333333,9622.0,6018.0,100.61666666666666,29.741277223492464,49.78249999999999
54,2011-10-24,420.0416666666667,8108.666666666667,8856.0,84.00833333333333,29.466459926279153,49.64782608695653
54,2011-10-25,155.29166666666666,3249.3333333333335,16968.666666666668,31.058333333333334,27.185600037614556,49.65500000000001
54,2011-10-26,0.0,60.666666666666664,16173.333333333334,0.0,0.0,46.879999999999995
54,2011-10-27,0.0,13.333333333333334,16796.666666666668,0.0,0.0,38.449999999999996
54,2011-10-28,0.041666666666666664,227.33333333333334,15081.333333333334,0.008333333333333333,0.10425830889540567,37.864999999999995
54,2011-10-29,2.0,562.6666666666666,14682.0,0.4,2.021919431279621,36.830000000000005
54,2011-10-30,4.291666666666667,518.6666666666666,12619.333333333334,0.8583333333333334,4.706766816623822,38.98999999999999
54,2011-10-31,3.0,2415.3333333333335,3822.6666666666665,0.6,0.7065277394424511,42.79250000000001
54,2011-11-01,0.4166666666666667,2592.6666666666665,3382.0,0.08333333333333334,0.09141703094197307,47.50249999999999
54,2011-11-02,0.0,1.3333333333333333,6788.0,0.0,0.0,49.25
54,2011-11-03,0.0,27.333333333333332,6340.666666666667,0.0,0.0,52.07750000000001
54,2011-11-04,0.0,1.3333333333333333,5890.0,0.0,0.0,40.70000000000001
54,2011-11-05,0.0,0.0,5591.333333333333,0.0,0.0,35.997499999999995
54,2011-11-06,0.0,0.6666666666666666,6474.666666666667,0.0,0.0,44.0375
54,2011-11-07,0.3333333333333333,1752.6666666666667,5051.333333333333,0.06666666666666667,0.10818435400025359,48.86000000000001
54,2011-11-08,0.625,3222.0,5094.0,0.125,0.11034166149389614,55.89499999999998
54,2011-11-09,313.4583333333333,6392.666666666667,4737.333333333333,62.69166666666667,27.89220178503146,55.91
54,2011-11-10,376.2916666666667,7048.0,7922.666666666667,75.25833333333334,30.369926653739437,50.19499999999999
54,2011-11-11,449.375,7526.666666666667,12580.0,89.875,33.96184399911426,38.17249999999999
54,2011-11-12,446.5416666666667,7396.0,14995.333333333334,89.30833333333334,34.34394060603329,44.705000000000005
54,2011-11-13,387.7916666666667,6564.666666666667,16524.0,77.55833333333332,33.60244131038218,55.9325
54,2011-11-14,427.9583333333333,7306.0,14269.333333333334,85.59166666666667,33.32014307114396,59.907500000000006
54,2011-11-15,454.75,7928.0,10350.666666666666,90.95,32.62827426000673,52.512499999999996
54,2011-11-16,418.0833333333333,7519.333333333333,9347.333333333334,83.61666666666666,31.627768788604193,49.60999999999999
54,2011-11-17,311.4166666666667,6012.666666666667,12806.0,62.28333333333333,29.461832889825185,38.78
54,2011-11-18,338.75,6439.333333333333,11861.333333333334,67.75,29.924261051868722,36.74
54,2011-11-19,340.3333333333333,6464.666666666667,11532.666666666666,68.06666666666666,29.94631501151559,48.35
54,2011-11-20,338.7083333333333,6560.0,12134.0,67.74166666666666,29.370211932588074,53.3375
54,2011-11-21,393.6666666666667,7386.666666666667,11906.0,78.73333333333333,30.315530986762933,34.767500000000005
54,2011-11-22,428.8333333333333,7888.0,11140.0,85.76666666666667,30.924783778453907,32.18
54,2011-11-23,327.5,5966.666666666667,13175.333333333334,65.5,31.222276536312847,37.625
54,2011-11-24,477.75,8716.666666666666,9489.333333333334,95.55,31.17706978967495,38.1575
54,2011-11-25,470.4166666666667,8528.666666666666,10162.666666666666,94.08333333333333,31.375206818833217,47.193636363636365
54,2011-11-26,458.1666666666667,8362.0,10748.666666666666,91.63333333333334,31.16724135640065,52.474999999999994
54,2011-11-27,430.1666666666667,7929.333333333333,12096.0,86.03333333333333,30.85923224595034,57.335
54,2011-11-28,432.4583333333333,8057.333333333333,12409.333333333334,86.49166666666666,30.530785447349544,50.58695652173912
54,2011-11-29,438.0,8111.333333333333,10828.0,87.6,30.716158461412014,56.120000000000005
54,2011-11-30,384.75,6998.666666666667,14206.0,76.95,31.27147432844351,42.949999999999996
54,2011-12-01,480.4166666666667,8764.0,12577.333333333334,96.08333333333333,31.181767901516306,35.037499999999994
54,2011-12-02,452.7916666666667,8104.0,11924.666666666666,90.55833333333332,31.782205460952067,34.4375
54,2011-12-03,425.125,7737.333333333333,11724.0,85.02499999999999,31.254343119937968,35.0675
54,2011-12-04,398.5,7408.666666666667,12083.333333333334,79.7,30.59660982632952,47.81749999999999
54,2011-12-05,368.875,7068.666666666667,11547.333333333334,73.775,29.68429630764878,50.32250000000001
54,2011-12-06,359.75,6909.333333333333,14432.0,71.95,29.617588527595522,41.975000000000016
54,2011-12-07,398.4583333333333,7532.0,13664.666666666666,79.69166666666668,30.092456445093525,37.309999999999995
54,2011-12-08,311.3333333333333,6027.333333333333,15872.0,62.26666666666667,29.382277034251373,35.675000000000004
54,2011-12-09,385.125,7089.333333333333,14032.666666666666,77.025,30.901627444987774,37.92499999999999
54,2011-12-10,374.0416666666667,7028.0,14409.333333333334,74.80833333333334,30.274241328337443,30.545
54,2011-12-11,426.0833333333333,7192.666666666667,11923.333333333334,85.21666666666667,33.69687683443013,30.9725
54,2011-12-12,450.75,7492.0,11587.333333333334,90.14999999999999,34.223388280832886,33.0425
54,2011-12-13,436.625,7332.0,12159.333333333334,87.325,33.87436636206583,32.367500000000014
54,2011-12-14,418.9583333333333,7054.666666666667,12509.333333333334,83.79166666666666,33.78153448465948,41.21130434782608
54,2011-12-15,441.25,7252.666666666667,12515.333333333334,88.25,34.607644314734806,50.48750000000001
54,2011-12-16,498.125,7969.333333333333,11676.666666666666,99.625,35.55505740756232,39.8
54,2011-12-17,498.125,7436.0,11918.666666666666,99.625,38.105178075130006,26.2925
54,2011-12-18,498.2083333333333,5955.333333333333,7720.0,99.64166666666667,47.58717792641516,19.497500000000002
54,2011-12-19,498.0833333333333,7144.666666666667,8540.666666666666,99.61666666666666,39.65565029081522,40.49000000000001
54,2011-12-20,498.2083333333333,6894.666666666667,8887.333333333334,99.64166666666667,41.10387356571907,32.292500000000004
54,2011-12-21,491.9583333333333,6334.666666666667,10169.333333333334,98.39166666666667,44.17632581737178,44.525
54,2011-12-22,499.75,6541.333333333333,10568.666666666666,99.95,43.45818258255198,44.76500000000001
54,2011-12-23,495.0833333333333,6539.333333333333,11148.666666666666,99.01666666666667,43.065537176742446,33.68
54,2011-12-24,498.1666666666667,6670.0,12055.333333333334,99.63333333333333,42.48482841912377,21.927500000000006
54,2011-12-25,490.75,6690.0,11464.0,98.15,41.7271985550573,35.77250000000001
54,2011-12-26,500.5,6854.666666666667,11704.666666666666,100.1,41.53390634117876,34.715
54,2011-12-27,489.8333333333333,6746.0,11366.666666666666,97.96666666666667,41.3035173106697,36.65
54,2011-12-28,498.125,6869.333333333333,13600.666666666666,99.625,41.248559418672365,29.555000000000007
54,2011-12-29,498.1666666666667,6892.666666666667,11050.0,99.63333333333333,41.1123617693523,22.1975
54,2011-12-30,498.125,7038.0,12308.666666666666,99.625,40.26003185090462,31.557499999999987
54,2011-12-31,453.375,6354.0,12472.0,90.675,40.587789187913124,39.71
54,2012-01-01,415.75,6542.666666666667,11037.333333333334,83.15,36.14618784389647,44.3825
54,2012-01-02,498.0833333333333,7667.333333333333,10846.0,99.61666666666666,36.952404501057885,33.13249999999999
54,2012-01-03,498.0416666666667,7512.0,12822.0,99.60833333333333,37.7133521550704,13.984999999999998
54,2012-01-04,498.0833333333333,7564.0,11716.0,99.61666666666666,37.45721877019802,18.9425
54,2012-01-05,498.0833333333333,7603.333333333333,10852.666666666666,99.61666666666666,37.263446222417066,31.017500000000002
54,2012-01-06,427.9583333333333,6560.0,13104.0,85.59166666666667,37.10929348746612,40.06999999999999
54,2012-01-07,498.125,7557.333333333333,11454.666666666666,99.625,37.49339769318984,42.76999999999999
54,2012-01-08,498.1666666666667,7533.333333333333,12168.0,99.63333333333333,37.6159918879056,31.647500000000004
54,2012-01-09,498.125,7550.0,10770.666666666666,99.625,37.5298151214128,34.82749999999999
54,2012-01-10,498.125,7556.666666666667,12103.333333333334,99.625,37.496705447728274,39.807500000000005
54,2012-01-11,498.1666666666667,7549.333333333333,10905.333333333334,99.63333333333333,37.53626883904392,37.91
54,2012-01-12,498.1666666666667,7552.0,12077.333333333334,99.63333333333333,37.52301450682674,38.832499999999996
54,2012-01-13,473.3333333333333,7381.333333333333,13528.0,94.66666666666667,36.476848506743735,33.536
54,2012-01-14,501.25,7573.333333333333,12774.0,100.25,37.64890514964789,17.10695652173913
54,2012-01-15,500.1666666666667,7504.666666666667,11845.333333333334,100.03333333333333,37.91127372597791,4.9624999999999995
54,2012-01-16,500.0833333333333,7384.666666666667,12823.333333333334,100.01666666666667,38.52090856429238,18.709999999999997
54,2012-01-17,492.5833333333333,7370.0,11354.0,98.51666666666667,38.01870006030453,40.14499999999999
54,2012-01-18,107.79166666666667,1830.6666666666667,18642.666666666668,21.558333333333334,33.49353225904345,25.95500000000001
54,2012-01-19,494.2083333333333,7389.333333333333,13652.666666666666,98.84166666666667,38.04432158216047,22.385
54,2012-01-20,498.2916666666667,7258.666666666667,11896.666666666666,99.65833333333333,39.0491701490938,19.827499999999997
54,2012-01-21,498.125,7108.0,10576.0,99.625,39.86354870099419,18.077391304347827
54,2012-01-22,498.1666666666667,7125.333333333333,8404.666666666666,99.63333333333333,39.76990160304391,19.025
54,2012-01-23,482.9166666666667,6988.666666666667,9616.666666666666,96.58333333333333,39.30636705459632,43.6475
54,2012-01-24,487.7916666666667,7138.0,10232.0,97.55833333333334,38.872535685377166,38.157499999999985
54,2012-01-25,479.0833333333333,6960.666666666667,12063.333333333334,95.81666666666668,39.151216757654126,33.1775
54,2012-01-26,458.8333333333333,6714.0,11704.666666666666,91.76666666666667,38.87394912785887,32.6
54,2012-01-27,498.0833333333333,7442.666666666667,10538.666666666666,99.61666666666666,38.06786135495044,38.11249999999999
54,2012-01-28,498.125,7354.666666666667,9370.666666666666,99.625,38.52657326414069,37.8725
54,2012-01-29,498.0416666666667,7366.666666666667,9920.666666666666,99.60833333333333,38.457380279034695,34.15250000000001
54,2012-01-30,424.9583333333333,6472.0,12104.0,84.99166666666666,37.35019550027469,29.026086956521734
54,2012-01-31,482.5416666666667,7520.666666666667,11456.666666666666,96.50833333333333,36.49753364802175,42.0425
54,2012-02-01,475.7083333333333,7480.0,13216.0,95.14166666666667,36.176304404337486,48.597500000000004
54,2012-02-02,498.0833333333333,7892.0,11114.0,99.61666666666666,35.90045651010869,32.9975
54,2012-02-03,492.5833333333333,7646.0,9576.666666666666,98.51666666666667,36.646327418839185,31.625
54,2012-02-04,488.0833333333333,7523.333333333333,12266.0,97.61666666666666,36.903598065278395,33.635
54,2012-02-05,498.0833333333333,7650.666666666667,11398.0,99.61666666666666,37.03290381375625,28.264999999999997
54,2012-02-06,498.2083333333333,7742.666666666667,11063.333333333334,99.64166666666667,36.602054452959074,40.63249999999999
54,2012-02-07,480.2916666666667,7518.0,11718.0,96.05833333333334,36.34023805828973,33.8825
54,2012-02-08,498.125,7729.333333333333,11940.666666666666,99.625,36.65906126013456,27.132499999999993
54,2012-02-09,498.0416666666667,7692.0,12515.333333333334,99.60833333333333,36.8308244135321,32.5475
54,2012-02-10,498.125,7735.333333333333,13242.666666666666,99.625,36.63062623890373,30.297500000000003
54,2012-02-11,489.2916666666667,7629.333333333333,14281.333333333334,97.85833333333333,36.480960729057436,24.132500000000007
54,2012-02-12,498.0833333333333,7700.666666666667,14144.0,99.61666666666666,36.79245123077368,16.287499999999998
54,2012-02-13,484.6666666666667,7482.666666666667,13605.333333333334,96.93333333333334,36.84442563554288,31.385000000000005
54,2012-02-14,493.0416666666667,7589.333333333333,13636.0,98.60833333333333,36.95430446972359,34.09250000000001
54,2012-02-15,491.2083333333333,8161.333333333333,12227.333333333334,98.24166666666667,34.23652266105756,36.38
54,2012-02-16,395.2916666666667,7714.666666666667,15231.333333333334,79.05833333333334,29.146440942216845,35.26999999999999
54,2012-02-17,498.125,9592.666666666666,14203.333333333334,99.625,29.538199753283763,37.895
54,2012-02-18,498.25,9440.666666666666,13590.0,99.65,30.021312936939477,31.93249999999999
54,2012-02-19,484.7083333333333,9290.666666666666,12160.666666666666,96.94166666666668,29.676907679152308,30.290000000000003
54,2012-02-20,498.0833333333333,9438.666666666666,11824.0,99.61666666666666,30.017629902999488,28.092500000000005
54,2012-02-21,488.2916666666667,9333.333333333334,10902.0,97.65833333333333,29.75963318452381,32.300000000000004
54,2012-02-22,498.0416666666667,9640.0,11134.0,99.60833333333333,29.388247032042415,42.35
54,2012-02-23,494.4583333333333,9490.0,10688.666666666666,98.89166666666667,29.637974915115322,36.215
54,2012-02-24,494.5416666666667,9403.333333333334,11736.666666666666,98.90833333333333,29.91617703533026,35.787499999999994
54,2012-02-25,498.0833333333333,9544.666666666666,12138.0,99.61666666666666,29.684263754045308,31.116363636363644
54,2012-02-26,498.0833333333333,9473.333333333334,11630.666666666666,99.61666666666666,29.907783544452265,25.115000000000006
54,2012-02-27,446.0416666666667,8686.0,11997.333333333334,89.20833333333333,29.210611104715124,35.217499999999994
54,2012-02-28,346.4583333333333,6621.333333333333,14120.0,69.29166666666666,29.763952166398173,32.285
54,2012-02-29,498.0833333333333,9480.666666666666,9632.666666666666,99.61666666666666,29.884649755057076,31.303478260869575
54,2012-03-01,498.125,9634.0,11158.0,99.625,29.41147022697391,34.805
54,2012-03-02,498.0416666666667,8252.666666666666,12528.666666666666,99.60833333333333,34.32862525917549,39.74
54,2012-03-03,488.9583333333333,9839.333333333334,13078.666666666666,97.79166666666667,28.26774835128848,44.517500000000005
54,2012-03-04,498.0416666666667,9892.666666666666,12614.666666666666,99.60833333333333,28.637647555989847,31.256521739130427
54,2012-03-05,494.0833333333333,9772.666666666666,12602.666666666666,98.81666666666666,28.75889243240785,18.859999999999996
54,2012-03-06,498.0833333333333,9818.0,11540.666666666666,99.61666666666666,28.857853206129334,30.004999999999995
54,2012-03-07,498.1666666666667,9906.666666666666,11986.666666666666,99.63333333333333,28.604354531179904,53.18
54,2012-03-08,498.1666666666667,9974.0,13496.666666666666,99.63333333333333,28.411249805048683,53.442499999999995
54,2012-03-09,498.125,9894.666666666666,16160.0,99.625,28.636649794502095,31.992500000000007
54,2012-03-10,498.125,9726.0,15042.0,99.625,29.133261789704573,26.645
54,2012-03-11,498.125,7998.0,13124.666666666666,99.625,35.42761992581479,44.54749999999999
54,2012-03-12,480.5416666666667,9597.333333333334,12071.333333333334,96.10833333333333,28.481673873529683,51.659130434782604
54,2012-03-13,493.2083333333333,9144.0,12172.0,98.64166666666667,30.681686382084177,61.055
54,2012-03-14,498.0833333333333,9881.333333333334,14437.333333333334,99.61666666666666,28.6728919286646,48.47749999999999
54,2012-03-15,488.25,9747.333333333334,18358.666666666668,97.65,28.493216093290467,48.2075
54,2012-03-16,498.125,9967.333333333334,14682.666666666666,99.625,28.427874807705173,50.7425
54,2012-03-17,498.1666666666667,8853.333333333334,14562.666666666666,99.63333333333333,32.00758345883534,54.44
54,2012-03-18,480.3333333333333,9590.666666666666,17768.0,96.06666666666666,28.48911557532786,61.29500000000001
54,2012-03-19,492.125,9854.666666666666,15111.333333333334,98.425,28.40655231024219,63.20749999999999
54,2012-03-20,498.0416666666667,9946.0,14450.666666666666,99.60833333333333,28.484084193533977,64.0925
54,2012-03-21,498.125,9962.0,22733.333333333332,99.625,28.443094174529882,65.24749999999999
54,2012-03-22,478.2083333333333,9400.0,20137.333333333332,95.64166666666667,28.93838726359338,65.33
54,2012-03-23,498.0833333333333,9860.0,14086.0,99.61666666666666,28.734929287807077,61.82000000000002
54,2012-03-24,496.5833333333333,9798.0,13050.0,99.31666666666666,28.829674706856277,53.0825
54,2012-03-25,481.7916666666667,9602.0,12297.333333333334,96.35833333333333,28.541882912124795,47.675000000000004
