ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
54,2012-03-26,498.2083333333333,9822.0,8471.333333333334,99.64166666666667,28.853340149098393,36.3125
54,2012-03-27,451.0,8881.333333333334,12798.666666666666,90.2,28.885734124005403,33.282500000000006
54,2012-03-28,477.5,9574.666666666666,10891.333333333334,95.5,28.368394025901683,49.4075
54,2012-03-29,498.0833333333333,9796.666666666666,11449.333333333334,99.61666666666666,28.92069439718725,39.274999999999984
54,2012-03-30,493.7916666666667,9756.0,12084.0,98.75833333333334,28.791016781695593,38.96750000000001
54,2012-03-31,405.1666666666667,7985.333333333333,15875.333333333334,81.03333333333333,28.86195177269438,40.205000000000005
54,2012-04-01,328.5416666666667,6480.0,17934.666666666668,65.70833333333333,28.840347436556925,39.365
54,2012-04-02,498.125,9777.333333333334,11975.333333333334,99.625,28.98030521273694,41.5325
54,2012-04-03,498.0416666666667,9772.666666666666,12435.333333333334,99.60833333333333,28.989293409054735,41.45000000000001
54,2012-04-04,498.0833333333333,9945.333333333334,13982.0,99.61666666666666,28.488376737274884,44.55500000000001
54,2012-04-05,498.0833333333333,9910.0,14362.0,99.61666666666666,28.5899498262137,37.96250000000001
54,2012-04-06,498.0833333333333,9935.333333333334,14322.0,99.61666666666666,28.517050537923016,38.63
54,2012-04-07,498.0833333333333,9917.333333333334,14922.0,99.61666666666666,28.568809099668368,42.8375
54,2012-04-08,498.0833333333333,9880.666666666666,14741.333333333334,99.61666666666666,28.67482654116906,47.15749999999999
54,2012-04-09,498.0833333333333,9835.333333333334,23644.0,99.61666666666666,28.806995469847944,46.46000000000001
54,2012-04-10,498.0833333333333,9934.0,20008.666666666668,99.61666666666666,28.520878073059976,44.044999999999995
54,2012-04-11,498.0833333333333,9982.666666666666,14336.0,99.61666666666666,28.381835459240463,41.487500000000004
54,2012-04-12,498.0833333333333,10004.0,14622.0,99.61666666666666,28.321311753076543,45.747499999999995
54,2012-04-13,498.0833333333333,10077.333333333334,17295.333333333332,99.61666666666666,28.115215941166095,46.879999999999995
54,2012-04-14,498.0833333333333,10114.0,15194.0,99.61666666666666,28.013288785621686,53.20250000000001
54,2012-04-15,494.0833333333333,10042.666666666666,13307.333333333334,98.81666666666666,27.985701285625776,60.335
54,2012-04-16,498.0833333333333,10258.0,14897.333333333334,99.61666666666666,27.620043164142892,72.3725
54,2012-04-17,498.0833333333333,10040.0,16908.666666666668,99.61666666666666,28.21976123284639,50.885
54,2012-04-18,493.625,9751.333333333334,21444.666666666668,98.725,28.79507289601422,42.9725
54,2012-04-19,498.0833333333333,9862.0,12974.666666666666,99.61666666666666,28.72910188377386,55.86500000000001
54,2012-04-20,492.1666666666667,9949.333333333334,12114.0,98.43333333333332,28.138649714107032,66.8675
54,2012-04-21,498.125,10180.666666666666,13748.666666666666,99.625,27.832175774343526,48.987500000000004
54,2012-04-22,483.9583333333333,9624.666666666666,14376.666666666666,96.79166666666667,28.60271856456789,41.70500000000001
54,2012-04-23,416.5,8348.666666666666,13663.333333333334,83.3,28.3780743432085,38.92250000000001
54,2012-04-24,498.0833333333333,10139.333333333334,23456.0,99.61666666666666,27.943297006158634,41.8025
54,2012-04-25,498.0833333333333,10191.333333333334,17199.333333333332,99.61666666666666,27.80071983820676,42.275000000000006
54,2012-04-26,498.0833333333333,10107.333333333334,14059.333333333334,99.61666666666666,28.031765989490577,45.462499999999984
54,2012-04-27,498.0833333333333,9952.666666666666,13717.333333333334,99.61666666666666,28.4673859043919,38.389999999999986
54,2012-04-28,498.0833333333333,9962.666666666666,12480.666666666666,99.61666666666666,28.438811841987864,38.53999999999999
54,2012-04-29,498.0833333333333,10118.0,13178.666666666666,99.61666666666666,28.00221415079836,42.50000000000001
54,2012-04-30,498.0833333333333,10106.666666666666,13731.333333333334,99.61666666666666,28.03361505057168,48.28249999999999
54,2012-05-01,493.75,10182.0,13610.666666666666,98.75,27.584114941399857,52.887499999999996
54,2012-05-02,481.375,10034.666666666666,15452.666666666666,96.275,27.287617509301086,59.975
54,2012-05-03,490.3333333333333,9869.333333333334,18174.666666666668,98.06666666666666,28.261072457894265,64.10000000000001
54,2012-05-04,494.5416666666667,10150.0,15859.333333333334,98.90833333333333,27.71544677066229,65.99750000000002
54,2012-05-05,415.7083333333333,8348.666666666666,20140.666666666668,83.14166666666667,28.324134425989513,57.79999999999999
54,2012-05-06,482.6666666666667,9496.666666666666,15734.0,96.53333333333333,28.91086931086931,56.337500000000006
54,2012-05-07,492.7916666666667,9812.666666666666,14990.666666666666,98.55833333333334,28.566783720587903,58.820000000000014
54,2012-05-08,492.7083333333333,9944.0,14312.666666666666,98.54166666666667,28.184726831366763,58.43
54,2012-05-09,485.9166666666667,9854.666666666666,13528.0,97.18333333333334,28.048193467280026,60.665
54,2012-05-10,498.125,10080.666666666666,15196.666666666666,99.625,28.108270369023213,49.55000000000001
54,2012-05-11,498.125,9919.333333333334,14606.0,99.625,28.56543828550306,54.627500000000005
54,2012-05-12,498.1666666666667,10045.333333333334,14332.666666666666,99.63333333333333,28.20949750022122,64.835
54,2012-05-13,498.125,10034.666666666666,16181.333333333334,99.625,28.237121728009573,65.35249999999998
54,2012-05-14,441.0833333333333,8824.666666666666,17556.666666666668,88.21666666666667,28.43199774621641,64.92500000000001
54,2012-05-15,498.0833333333333,10188.0,13770.666666666666,99.61666666666666,27.80981574183135,65.00750000000001
54,2012-05-16,498.125,10182.0,15006.666666666666,99.625,27.828531149741377,61.3175
54,2012-05-17,498.0416666666667,9970.666666666666,14779.333333333334,99.60833333333333,28.413616748016402,52.595000000000006
54,2012-05-18,498.0833333333333,10132.0,14208.666666666666,99.61666666666666,27.963521790147826,57.61250000000001
54,2012-05-19,485.5,9940.666666666666,15315.333333333334,97.1,27.781696398631876,66.7925
54,2012-05-20,498.125,10052.0,15497.333333333334,99.625,28.18843057766282,72.59
54,2012-05-21,498.1666666666667,9998.666666666666,16259.333333333334,99.63333333333333,28.3411593768058,69.89
54,2012-05-22,489.0833333333333,9928.0,15422.0,97.81666666666666,28.022451931685914,68.585
54,2012-05-23,498.0833333333333,10066.666666666666,15318.0,99.61666666666666,28.145006898454746,69.38
54,2012-05-24,498.125,10074.0,14590.0,99.625,28.126871567070346,71.825
54,2012-05-25,479.4166666666667,9662.0,17041.333333333332,95.88333333333333,28.224816865613285,76.745
54,2012-05-26,498.0833333333333,9956.666666666666,15442.0,99.61666666666666,28.45594939180895,73.835
54,2012-05-27,498.1666666666667,10033.333333333334,12997.333333333334,99.63333333333333,28.243236434108525,70.82000000000001
54,2012-05-28,498.1666666666667,10002.666666666666,16634.666666666668,99.63333333333333,28.32982593530614,75.7625
54,2012-05-29,380.5416666666667,7622.666666666667,12740.666666666666,76.10833333333333,28.397514175558282,77.78749999999998
54,2012-05-30,321.75,6444.0,10052.0,64.35,28.40194366852886,68.74249999999999
54,2012-05-31,493.2083333333333,9927.333333333334,16360.666666666666,98.64166666666667,28.26069507868287,60.85249999999999
54,2012-06-01,497.8333333333333,10126.666666666666,14267.333333333334,99.56666666666666,27.9642061663375,57.98750000000001
54,2012-06-02,498.1666666666667,10098.0,13585.333333333334,99.63333333333333,28.062369336062147,61.15250000000001
54,2012-06-03,487.875,9890.0,16522.666666666668,97.575,28.0606231041456,59.99000000000001
54,2012-06-04,477.5416666666667,9620.0,14450.666666666666,95.50833333333333,28.237174434049432,56.2175
54,2012-06-05,498.125,9996.0,12210.0,99.625,28.346348956249166,58.505
54,2012-06-06,484.2916666666667,9891.333333333334,15100.0,96.85833333333333,27.850769332299883,60.71
54,2012-06-07,382.7916666666667,8037.333333333333,17418.666666666668,76.55833333333332,27.091654743143113,63.589999999999996
54,2012-06-08,498.0833333333333,10064.666666666666,15158.0,99.61666666666666,28.15059973283876,68.675
54,2012-06-09,494.0416666666667,9918.0,18030.0,98.80833333333334,28.335084498442793,64.835
54,2012-06-10,491.1666666666667,9787.333333333334,16352.666666666666,98.23333333333333,28.546281474922232,73.68500000000002
54,2012-06-11,484.0416666666667,9778.666666666666,14741.333333333334,96.80833333333332,28.15711426802109,78.05749999999999
54,2012-06-12,498.0416666666667,10028.666666666666,15170.666666666666,99.60833333333333,28.24928884420218,69.875
54,2012-06-13,498.125,9776.0,14530.0,99.625,28.98425779118931,61.955000000000005
54,2012-06-14,498.0833333333333,10200.666666666666,14656.0,99.61666666666666,27.775282933577326,64.43749999999999
54,2012-06-15,498.125,10096.666666666666,13970.0,99.625,28.06372771541763,69.08
54,2012-06-16,498.125,10073.333333333334,19307.333333333332,99.625,28.128733041032426,72.83749999999999
54,2012-06-17,493.5833333333333,10073.333333333334,12939.333333333334,98.71666666666667,27.872268641076552,74.675
54,2012-06-18,350.125,7328.0,16786.666666666668,70.025,27.178325714155747,70.09250000000002
54,2012-06-19,484.0416666666667,9744.0,17230.0,96.80833333333332,28.257290098750225,75.6725
54,2012-06-20,494.25,9780.0,15932.0,98.85000000000001,28.74702198364008,82.85391304347827
54,2012-06-21,498.0833333333333,9845.333333333334,15682.666666666666,99.61666666666666,28.777735926778625,83.6913043478261
54,2012-06-22,482.7916666666667,9694.666666666666,15170.0,96.55833333333334,28.3277396220144,74.4275
54,2012-06-23,498.0833333333333,9953.333333333334,13386.666666666666,99.61666666666666,28.465479180620672,70.52000000000001
54,2012-06-24,498.0833333333333,9990.0,15941.333333333334,99.61666666666666,28.361001279056836,69.545
54,2012-06-25,498.0833333333333,9944.0,12409.333333333334,99.61666666666666,28.49219657861804,63.7775
54,2012-06-26,293.6666666666667,6395.333333333333,19056.666666666668,58.733333333333334,26.120200493415336,65.3
54,2012-06-27,281.5416666666667,5919.333333333333,16710.0,56.30833333333334,27.055459745842253,69.2975
54,2012-06-28,427.0416666666667,9340.0,12356.0,85.40833333333333,26.008087229359983,75.635
54,2012-06-29,488.25,10455.333333333334,16576.666666666668,97.65,26.56375135497035,79.61749999999998
54,2012-06-30,413.0,8653.333333333334,18524.666666666668,82.6,27.148863636363636,79.91749999999999
54,2012-07-01,498.125,10450.666666666666,14589.333333333334,99.625,27.11311279982138,76.9925
54,2012-07-02,361.5833333333333,7923.333333333333,16197.333333333334,72.31666666666666,25.958853947552935,75.29
54,2012-07-03,439.0,9434.666666666666,16856.666666666668,87.8,26.468114047484452,76.28
54,2012-07-04,420.2916666666667,9567.333333333334,12125.333333333334,84.05833333333334,24.988771833553987,82.21999999999998
54,2012-07-05,394.0833333333333,8498.666666666666,15517.333333333334,78.81666666666666,26.376812375797513,74.63749999999999
54,2012-07-06,489.2916666666667,10540.666666666666,13550.0,97.85833333333333,26.4049152225244,77.915
54,2012-07-07,457.25,9748.0,17639.333333333332,91.45,26.68229807823827,74.83999999999999
54,2012-07-08,498.0833333333333,10550.0,13722.666666666666,99.61666666666666,26.855583201685096,73.8275
54,2012-07-09,473.2916666666667,10350.666666666666,18684.0,94.65833333333333,26.010312674438573,71.5475
54,2012-07-10,487.75,10511.333333333334,14362.0,97.55,26.395172670768062,71.51
54,2012-07-11,440.4583333333333,10809.333333333334,15510.0,88.09166666666667,23.178800599276343,73.55749999999998
54,2012-07-12,326.9583333333333,6894.0,17219.333333333332,65.39166666666667,26.97777757631435,77.2025
54,2012-07-13,456.6666666666667,10060.0,15206.0,91.33333333333333,25.82179147338193,79.4225
54,2012-07-14,498.2083333333333,11070.666666666666,12792.666666666666,99.64166666666667,25.598955824200083,82.33999999999999
54,2012-07-15,468.625,10445.333333333334,12779.333333333334,93.72500000000001,25.520441744319633,77.16499999999999
54,2012-07-16,482.8333333333333,10500.0,16744.0,96.56666666666666,26.15730423280423,78.8375
54,2012-07-17,483.875,10448.0,13245.333333333334,96.775,26.3442026384635,88.1975
54,2012-07-18,491.375,10882.666666666666,13137.333333333334,98.275,25.684006294413138,78.25250000000001
54,2012-07-19,490.75,10731.333333333334,8142.666666666667,98.15,26.01307308815307,71.41250000000001
54,2012-07-20,492.125,10652.0,4236.666666666667,98.425,26.28023884403555,70.7
54,2012-07-21,460.4583333333333,10018.0,3006.0,92.09166666666667,26.145343243273217,73.81250000000001
54,2012-07-22,490.375,10525.333333333334,1637.3333333333333,98.075,26.501929867620976,79.05499999999999
54,2012-07-23,124.58333333333333,2955.3333333333335,12042.666666666666,24.916666666666668,23.979411045943305,83.95250000000003
54,2012-07-24,333.2083333333333,7568.0,4682.0,66.64166666666667,25.044926921834627,75.90499999999999
54,2012-07-25,498.0833333333333,10884.666666666666,4154.0,99.61666666666666,26.029864896592557,71.585
54,2012-07-26,487.4583333333333,10648.0,2250.0,97.49166666666666,26.040810350404875,76.00249999999998
54,2012-07-27,498.0,10956.666666666666,780.0,99.6,25.85448737450563,74.96
54,2012-07-28,495.4583333333333,10799.333333333334,390.0,99.09166666666667,26.09727902442538,70.5425
54,2012-07-29,477.25,10158.0,2582.0,95.45,26.725310920784935,74.6975
54,2012-07-30,436.375,10462.0,2368.0,87.275,23.72630910278468,74.795
54,2012-07-31,496.6666666666667,10915.333333333334,4277.333333333333,99.33333333333333,25.88290681813555,77.87750000000001
54,2012-08-01,498.0833333333333,10720.666666666666,2861.3333333333335,99.61666666666666,26.428058215699686,73.61
54,2012-08-02,478.5416666666667,10493.333333333334,2156.0,95.70833333333333,25.94127554531978,77.21749999999999
54,2012-08-03,490.0833333333333,5106.0,1803.3333333333333,98.01666666666667,54.59767648082866,80.465
54,2012-08-04,481.9583333333333,0.0,0.0,96.39166666666667,0.0,84.0425
54,2012-08-05,478.1666666666667,0.0,0.0,95.63333333333334,0.0,80.705
54,2012-08-06,492.25,0.0,0.0,98.45,0.0,70.9025
54,2012-08-07,457.1666666666667,0.0,0.0,91.43333333333334,0.0,72.40999999999998
54,2012-08-08,478.7083333333333,71.33333333333333,0.0,95.74166666666667,3817.363415109033,76.05499999999999
54,2012-08-09,478.625,4326.666666666667,821.3333333333334,95.72500000000001,62.92554410631741,76.08500000000001
54,2012-08-10,476.625,9260.0,2344.0,95.325,29.278637958963284,71.38250000000001
54,2012-08-11,486.5833333333333,9263.333333333334,721.3333333333334,97.31666666666666,29.879613470073163,75.45500000000001
54,2012-08-12,496.75,9428.666666666666,730.0,99.35000000000001,29.969026196705084,70.80500000000002
54,2012-08-13,496.375,8792.0,152.66666666666666,99.275,32.11495061798605,72.365
54,2012-08-14,473.2916666666667,8517.333333333334,818.0,94.65833333333333,31.60896325793154,70.985
54,2012-08-15,343.6666666666667,6718.0,12656.666666666666,68.73333333333333,29.099293771294366,71.39
54,2012-08-16,481.75,10268.666666666666,294.6666666666667,96.35000000000001,26.68656674024541,71.71249999999999
54,2012-08-17,474.4166666666667,10195.333333333334,2677.3333333333335,94.88333333333333,26.469366431264852,72.065
54,2012-08-18,498.125,10754.666666666666,3165.3333333333335,99.625,26.34671189251178,65.24
54,2012-08-19,497.1666666666667,10686.0,277.3333333333333,99.43333333333332,26.4649983363487,63.574999999999996
54,2012-08-20,481.5416666666667,9371.333333333334,794.6666666666666,96.30833333333332,29.229240028692704,65.465
54,2012-08-21,484.9166666666667,8734.666666666666,2311.3333333333335,96.98333333333333,31.579540973388287,66.58999999999999
54,2012-08-22,436.9166666666667,7492.666666666667,9.333333333333334,87.38333333333334,33.17013487261619,68.6075
54,2012-08-23,457.5,6825.333333333333,243.33333333333334,91.5,38.12872387184997,71.495
54,2012-08-24,497.125,8682.0,2168.0,99.425,32.57098258849728,73.445
54,2012-08-25,447.1666666666667,7817.333333333333,3685.3333333333335,89.43333333333334,32.53837270453124,75.4475
54,2012-08-26,497.0,8826.0,495.3333333333333,99.4,32.031516730870905,77.6675
54,2012-08-27,481.8333333333333,7827.333333333333,235.33333333333334,96.36666666666667,35.016122278056955,75.21499999999999
54,2012-08-28,498.1666666666667,9468.666666666666,875.3333333333334,99.63333333333333,29.927529981928704,72.6275
54,2012-08-29,498.125,8861.333333333334,2163.3333333333335,99.625,31.976012357056877,63.657500000000006
54,2012-08-30,488.625,8542.666666666666,2056.0,97.725,32.536232343530514,67.8725
54,2012-08-31,465.625,8635.333333333334,1042.6666666666667,93.125,30.672008897552693,79.00999999999999
54,2012-09-01,498.0833333333333,9276.0,4559.333333333333,99.61666666666666,30.54402789756121,73.91000000000001
54,2012-09-02,498.0833333333333,9098.666666666666,2922.6666666666665,99.61666666666666,31.139332075517785,70.0775
54,2012-09-03,498.0833333333333,9064.666666666666,620.6666666666666,99.61666666666666,31.256130335122943,70.0175
54,2012-09-04,474.9583333333333,8904.666666666666,1652.0,94.99166666666666,30.34051043772304,74.63000000000001
54,2012-09-05,480.6666666666667,8950.0,4676.0,96.13333333333334,30.549633767846053,72.31249999999999
54,2012-09-06,498.0833333333333,9103.333333333334,3382.6666666666665,99.61666666666666,31.123369034541682,73.71499999999999
54,2012-09-07,498.0833333333333,8930.0,5417.333333333333,99.61666666666666,31.727480714196837,74.08250000000001
54,2012-09-08,498.0833333333333,9056.0,5043.333333333333,99.61666666666666,31.28604270956027,70.24249999999999
54,2012-09-09,469.5,8376.0,3317.3333333333335,93.89999999999999,31.884819723018147,61.865
54,2012-09-10,472.9583333333333,8651.333333333334,0.0,94.59166666666667,31.097456878836915,57.75499999999999
54,2012-09-11,491.75,8886.666666666666,74.66666666666667,98.35000000000001,31.476795761440357,60.0725
54,2012-09-12,498.125,9207.333333333334,1799.3333333333333,99.625,30.774394051842734,66.5825
54,2012-09-13,428.75,7916.666666666667,7.333333333333333,85.75,30.806815789473678,70.77500000000002
54,2012-09-14,485.0833333333333,9113.333333333334,1573.3333333333333,97.01666666666667,30.27778742989515,69.22999999999999
54,2012-09-15,498.0833333333333,9028.666666666666,3905.3333333333335,99.61666666666666,31.380757894607303,60.237500000000004
54,2012-09-16,498.0833333333333,9024.0,3122.6666666666665,99.61666666666666,31.396986123423957,59.105
54,2012-09-17,479.9166666666667,8721.333333333334,338.0,95.98333333333333,31.30170431381542,64.7
54,2012-09-18,482.0416666666667,8828.666666666666,2871.3333333333335,96.40833333333333,31.058072346396838,65.81
54,2012-09-19,498.125,8944.0,1535.3333333333333,99.625,31.680467818276686,53.61500000000001
54,2012-09-20,498.0833333333333,8956.666666666666,2246.0,99.61666666666666,31.633018546086095,57.9275
54,2012-09-21,439.375,7856.666666666667,528.6666666666666,87.875,31.811346521001273,64.97749999999999
54,2012-09-22,341.5833333333333,6345.333333333333,166.66666666666666,68.31666666666666,30.621556962246967,62.84
54,2012-09-23,472.9583333333333,8408.0,3172.6666666666665,94.59166666666667,31.997438781847976,54.1325
54,2012-09-24,493.2916666666667,8556.666666666666,6415.333333333333,98.65833333333333,32.79323058693676,51.3725
54,2012-09-25,469.4166666666667,8526.0,90.0,93.88333333333333,31.31830251257591,62.13499999999999
54,2012-09-26,435.0,8056.0,75.33333333333333,87.0,30.715305362462765,63.68750000000001
54,2012-09-27,488.3333333333333,8948.666666666666,7112.666666666667,97.66666666666667,31.041526981052424,57.995
54,2012-09-28,498.0833333333333,8822.666666666666,6280.0,99.61666666666666,32.11346563145433,52.54999999999999
54,2012-09-29,497.25,8814.0,1262.6666666666667,99.45,32.0912610619469,56.645
54,2012-09-30,498.125,8805.333333333334,1158.6666666666667,99.625,32.17937282328892,53.48000000000001
54,2012-10-01,498.0833333333333,8722.0,462.0,99.61666666666666,32.48410946775714,58.7225
54,2012-10-02,494.5833333333333,8764.666666666666,1428.6666666666667,98.91666666666666,32.0988232423113,60.2525
54,2012-10-03,483.0,8902.666666666666,1244.0,96.6,30.8611464729669,63.987500000000004
54,2012-10-04,498.125,8783.333333333334,244.0,99.625,32.259973908918404,65.54
54,2012-10-05,438.5,7887.333333333333,1835.3333333333333,87.7,31.624556250528276,64.13
54,2012-10-06,390.5833333333333,6720.0,4361.333333333333,78.11666666666667,33.06202670304233,54.38750000000001
54,2012-10-07,470.4583333333333,8128.666666666667,2194.0,94.09166666666667,32.92205141611307,48.56750000000002
54,2012-10-08,481.2083333333333,8170.666666666667,1836.0,96.24166666666667,33.501224740263275,47.62250000000001
54,2012-10-09,498.0833333333333,8298.666666666666,1486.0,99.61666666666666,34.14119570747644,47.73500000000001
54,2012-10-10,498.0833333333333,7886.666666666667,2726.0,99.61666666666666,35.92473408002254,52.302500000000016
54,2012-10-11,485.7916666666667,8299.333333333334,2297.3333333333335,97.15833333333333,33.29598679278122,48.92000000000001
54,2012-10-12,498.0833333333333,3186.0,1252.6666666666667,99.61666666666666,88.92856333263583,44.645
54,2012-10-13,496.4583333333333,7565.333333333333,2327.3333333333335,99.29166666666667,37.3284343423217,42.695
54,2012-10-14,498.0833333333333,7968.666666666667,2618.0,99.61666666666666,35.55505765637636,60.56749999999999
54,2012-10-15,492.25,8446.0,1575.3333333333333,98.45,33.152759689004654,61.2575
54,2012-10-16,416.3333333333333,7361.333333333333,2358.0,83.26666666666667,32.171383505403604,46.4075
54,2012-10-17,471.7916666666667,8148.0,1770.6666666666667,94.35833333333333,32.93701845715377,50.404999999999994
54,2012-10-18,449.7083333333333,8056.666666666667,1238.6666666666667,89.94166666666666,31.75123172665839,57.66499999999999
54,2012-10-19,388.4583333333333,6670.0,7362.666666666667,77.69166666666666,33.12864297018157,56.71250000000001
54,2012-10-20,482.0833333333333,7543.333333333333,2814.6666666666665,96.41666666666666,36.35330129621446,53.86249999999999
54,2012-10-21,462.9583333333333,7611.333333333333,1832.6666666666667,92.59166666666667,34.5992115193717,54.54499999999999
54,2012-10-22,399.375,7294.666666666667,1819.3333333333333,79.875,31.143001165234875,53.36000000000001
54,2012-10-23,470.75,7637.333333333333,2351.3333333333335,94.15,35.06175257506984,49.804999999999986
54,2012-10-24,465.6666666666667,7450.666666666667,977.3333333333334,93.13333333333334,35.55208333333333,52.73749999999998
54,2012-10-25,497.2916666666667,8242.0,808.6666666666666,99.45833333333334,34.321290510663545,60.5975
54,2012-10-26,451.4166666666667,7986.0,755.3333333333334,90.28333333333333,32.15387518435039,63.1475
54,2012-10-27,498.0416666666667,7784.0,2851.3333333333335,99.60833333333333,36.39551662241636,57.004999999999995
54,2012-10-28,498.125,7744.0,1502.6666666666667,99.625,36.58963121986915,47.73500000000001
54,2012-10-29,473.0,7915.333333333333,2385.3333333333335,94.6,33.9920197085825,51.935
54,2012-10-30,497.2916666666667,8214.666666666666,1883.3333333333333,99.45833333333334,34.43549055212898,54.732499999999995
54,2012-10-31,498.125,7414.0,2204.0,99.625,38.21824982016006,45.079999999999984
54,2012-11-01,498.125,7524.666666666667,4308.666666666667,99.625,37.6561669398423,45.10999999999999
54,2012-11-02,462.375,7104.666666666667,1962.0,92.475,37.019937013230745,40.8125
54,2012-11-03,471.625,6875.333333333333,2086.6666666666665,94.325,39.02007478425288,40.26499999999999
54,2012-11-04,487.5,7058.0,2326.0,97.5,39.28963587418532,38.44250000000002
54,2012-11-05,424.7916666666667,6996.0,1779.3333333333333,84.95833333333334,34.53911659837367,36.155
54,2012-11-06,436.75,7219.333333333333,1595.3333333333333,87.35000000000001,34.412867069904884,34.6175
54,2012-11-07,477.0,8186.0,1371.3333333333333,95.39999999999999,33.146042022966036,32.12
54,2012-11-08,429.6666666666667,6552.0,1598.0,85.93333333333332,37.3029185320852,33.717499999999994
54,2012-11-09,456.4583333333333,7590.666666666667,1922.0,91.29166666666667,34.20631239387552,39.342499999999994
54,2012-11-10,468.0833333333333,7969.333333333333,2282.0,93.61666666666667,33.410749888461325,47.66750000000001
54,2012-11-11,489.5833333333333,7459.333333333333,1546.0,97.91666666666666,37.334612491435045,59.3225
54,2012-11-12,491.3333333333333,8594.666666666666,1688.0,98.26666666666667,32.51862912400455,62.405
54,2012-11-13,467.6666666666667,8017.333333333333,2258.6666666666665,93.53333333333333,33.18115610621431,40.205000000000005
54,2012-11-14,451.5416666666667,7203.333333333333,4348.0,90.30833333333334,35.65737409378374,37.6325
54,2012-11-15,435.2083333333333,7202.666666666667,1530.6666666666667,87.04166666666666,34.370743281809204,33.035
54,2012-11-16,426.1666666666667,7457.333333333333,2128.0,85.23333333333333,32.5073045175517,34.83499999999999
54,2012-11-17,447.125,7300.666666666667,1680.0,89.425,34.83786012692905,35.26250000000001
54,2012-11-18,418.1666666666667,6230.666666666667,4259.333333333333,83.63333333333334,38.17683590127683,35.1275
54,2012-11-19,432.1666666666667,6498.666666666667,2151.3333333333335,86.43333333333332,37.827883497469564,36.8825
54,2012-11-20,119.625,2258.0,8908.0,23.925,30.13582263064659,36.86750000000001
54,2012-11-21,205.83333333333334,3154.0,5466.666666666667,41.16666666666667,37.12265729585006,40.25
54,2012-11-22,471.4583333333333,7321.333333333333,1544.6666666666667,94.29166666666666,36.63010589297639,40.099999999999994
54,2012-11-23,498.0833333333333,7504.666666666667,2914.0,99.61666666666666,37.75336272245418,46.61750000000001
54,2012-11-24,498.0833333333333,7989.333333333333,2207.3333333333335,99.61666666666666,35.463084459835336,34.8425
54,2012-11-25,472.0833333333333,7725.333333333333,1603.3333333333333,94.41666666666667,34.76053712173513,32.599999999999994
54,2012-11-26,436.375,7132.0,3526.0,87.275,34.80435303327724,34.9475
54,2012-11-27,474.9583333333333,7776.0,2300.0,94.99166666666666,34.74435853195016,34.29500000000001
54,2012-11-28,465.0416666666667,7490.0,2085.3333333333335,93.00833333333334,35.317917408396376,34.355
54,2012-11-29,446.4166666666667,7033.333333333333,1821.3333333333333,89.28333333333333,36.10474131121643,38.7725
54,2012-11-30,432.5833333333333,7240.0,1858.6666666666667,86.51666666666667,33.987267879066906,28.385000000000005
54,2012-12-01,465.6666666666667,7312.0,2177.3333333333335,93.13333333333334,36.226302273279835,32.53250000000001
54,2012-12-02,498.0833333333333,7061.333333333333,3216.6666666666665,99.61666666666666,40.12364087676234,48.462499999999984
54,2012-12-03,498.0833333333333,6968.0,2090.0,99.61666666666666,40.66107961793596,44.78
54,2012-12-04,495.75,6830.0,2610.0,99.15,41.28830527086384,54.455000000000005
54,2012-12-05,470.375,6140.666666666667,4600.0,94.075,43.572627157746176,38.464999999999996
54,2012-12-06,495.875,8371.333333333334,2076.6666666666665,99.175,33.69477930636298,30.244999999999994
54,2012-12-07,497.6666666666667,7589.333333333333,2408.0,99.53333333333333,37.30095602014523,37.714999999999996
54,2012-12-08,498.125,7736.0,2706.0,99.625,36.62746951482248,40.90250000000001
54,2012-12-09,497.375,8596.666666666666,1546.6666666666667,99.47500000000001,32.910835110507946,38.72
54,2012-12-10,484.6666666666667,8497.333333333334,2597.3333333333335,96.93333333333334,32.4448323657095,46.1975
54,2012-12-11,476.0,6949.333333333333,1952.6666666666667,95.19999999999999,38.962682271680734,32.9975
54,2012-12-12,477.9166666666667,7837.333333333333,1515.3333333333333,95.58333333333333,34.687172153226726,35.78
54,2012-12-13,473.3333333333333,7867.333333333333,1367.3333333333333,94.66666666666667,34.22351213174025,37.7975
54,2012-12-14,290.875,4316.0,12836.666666666666,58.175,38.33628263052209,36.425000000000004
54,2012-12-15,475.4583333333333,6832.666666666667,1475.3333333333333,95.09166666666667,39.58286885712427,37.25749999999999
54,2012-12-16,429.4583333333333,6770.0,2160.6666666666665,85.89166666666667,36.08422677662892,37.79
54,2012-12-17,395.4166666666667,6384.666666666667,2154.6666666666665,79.08333333333334,35.229118808952,39.995
54,2012-12-18,454.375,6888.666666666667,1671.3333333333333,90.875,37.52012665731152,40.6925
54,2012-12-19,498.0833333333333,8302.0,2179.3333333333335,99.61666666666666,34.12748768703659,38.525000000000006
54,2012-12-20,498.0833333333333,8189.333333333333,2391.3333333333335,99.61666666666666,34.59700457234343,32.87
54,2012-12-21,476.6666666666667,7455.333333333333,3279.3333333333335,95.33333333333334,36.36911681421205,36.267500000000005
54,2012-12-22,513.0,7022.666666666667,3364.6666666666665,102.60000000000001,41.55280520220239,31.438823529411767
54,2012-12-23,494.7083333333333,8654.0,1108.6666666666667,98.94166666666668,32.51751678735588,32.96
54,2012-12-24,423.0416666666667,7538.0,1098.6666666666667,84.60833333333333,31.923613874885763,31.03250000000001
54,2012-12-25,444.875,7148.0,824.6666666666666,88.97500000000001,35.40287201548218,25.19130434782609
54,2012-12-26,513.0,8075.333333333333,1720.6666666666667,102.60000000000001,36.13615537026335,19.082857142857144
54,2012-12-27,478.25,8001.333333333333,734.0,95.65,33.99990105815697,24.98
54,2012-12-28,426.2916666666667,7337.333333333333,380.0,85.25833333333334,33.04864297504392,27.50750000000001
54,2012-12-29,472.0,7754.666666666667,709.3333333333334,94.39999999999999,34.62293672627235,27.19142857142857
54,2012-12-30,419.125,6964.0,189.33333333333334,83.825,34.234961348841665,23.39
54,2012-12-31,474.625,7905.333333333333,519.3333333333334,94.925,34.15194647073705,31.632499999999993
54,2013-01-01,507.875,7322.666666666667,781.3333333333334,101.57499999999999,39.452325541697014,25.31
54,2013-01-02,471.7083333333333,7732.666666666667,159.33333333333334,94.34166666666667,34.69998581055838,18.68
54,2013-01-03,513.0416666666666,7739.333333333333,2082.6666666666665,102.60833333333332,37.708054275418505,12.1775
54,2013-01-04,415.875,6627.333333333333,3753.3333333333335,83.175,35.69513567548537,31.782500000000002
54,2013-01-05,517.9583333333334,7582.0,2804.6666666666665,103.59166666666665,38.85939927166681,32.165
54,2013-01-06,516.2916666666666,7593.333333333333,1819.3333333333333,103.25833333333334,38.67654649546386,34.940000000000005
54,2013-01-07,510.4166666666667,6746.666666666667,2772.6666666666665,102.08333333333333,43.03488348155467,26.284999999999997
54,2013-01-08,518.125,7342.666666666667,4722.666666666667,103.62499999999999,40.138928295805336,24.05
54,2013-01-09,518.0416666666666,8040.666666666667,2646.0,103.60833333333332,36.64862383577923,32.885
54,2013-01-10,515.4166666666666,7712.666666666667,2054.6666666666665,103.08333333333333,38.013594159679606,35.652499999999996
54,2013-01-11,496.1666666666667,7269.333333333333,7384.0,99.23333333333333,38.825587704817806,35.809999999999995
54,2013-01-12,512.1666666666666,5620.0,3452.0,102.43333333333334,51.83940786872281,41.2325
54,2013-01-13,508.125,6233.333333333333,1884.6666666666667,101.62500000000001,46.36980280748663,49.82749999999999
54,2013-01-14,497.0833333333333,6679.333333333333,1544.6666666666667,99.41666666666666,42.33320233223542,40.010000000000005
54,2013-01-15,426.5833333333333,7332.0,1290.0,85.31666666666666,33.095310889858766,31.31
54,2013-01-16,36.833333333333336,1130.0,13866.0,7.366666666666667,18.54161750245821,31.317499999999995
54,2013-01-17,16.875,332.0,16424.666666666668,3.375,28.912838855421686,28.602499999999992
54,2013-01-18,467.5416666666667,6782.666666666667,3148.6666666666665,93.50833333333334,39.21072607463469,20.25909090909091
54,2013-01-19,500.375,5943.333333333333,4661.333333333333,100.075,47.89063025799214,41.32999999999999
54,2013-01-20,508.0416666666667,6060.0,2524.6666666666665,101.60833333333332,47.68828955812247,34.992500000000014
54,2013-01-21,502.125,6348.666666666667,2270.6666666666665,100.42500000000001,44.98983054184605,20.307826086956517
54,2013-01-22,506.2916666666667,7387.333333333333,1055.3333333333333,101.25833333333334,38.985052304244505,12.882499999999999
54,2013-01-23,508.0833333333333,7280.0,558.6666666666666,101.61666666666666,39.69982638888889,3.6874999999999996
54,2013-01-24,464.9583333333333,7262.0,778.6666666666666,92.99166666666666,36.420242166222955,3.935
54,2013-01-25,323.375,4857.333333333333,6548.666666666667,64.67500000000001,37.869848853966516,10.422500000000001
54,2013-01-26,508.0416666666667,6331.333333333333,3118.0,101.60833333333332,45.644577454283805,9.1625
54,2013-01-27,505.6666666666667,5165.333333333333,1582.0,101.13333333333334,55.686639562897945,17.9
54,2013-01-28,493.5,7238.666666666667,2036.0,98.7,38.78051897218641,25.444999999999997
54,2013-01-29,467.2083333333333,7452.0,1902.6666666666667,93.44166666666666,35.663402255919365,35.54
54,2013-01-30,474.0416666666667,7311.333333333333,4821.333333333333,94.80833333333332,36.88119377070606,56.34499999999999
54,2013-01-31,500.875,7490.666666666667,6439.333333333333,100.175,38.0359197000712,36.03499999999999
54,2013-02-01,508.0416666666667,8095.333333333333,2728.0,101.60833333333332,35.698472542479884,21.14705882352941
54,2013-02-02,451.25,7018.666666666667,2819.3333333333335,90.25,36.57190943199088,17.779999999999998
54,2013-02-03,505.9583333333333,8578.0,2198.6666666666665,101.19166666666666,33.551639691976895,15.62
54,2013-02-04,492.0416666666667,7877.333333333333,1522.6666666666667,98.40833333333333,35.53102167259084,18.02857142857143
54,2013-02-05,505.0416666666667,6892.666666666667,1425.3333333333333,101.00833333333334,41.67973711996647,17.5475
54,2013-02-06,464.875,6418.666666666667,1756.6666666666667,92.975,41.19802593996676,22.7375
54,2013-02-07,502.625,4619.333333333333,2716.0,100.52499999999999,61.894181158897396,18.064999999999998
54,2013-02-08,498.625,6553.333333333333,2261.3333333333335,99.725,43.280954348931836,25.171250000000004
54,2013-02-09,396.0416666666667,5702.0,8474.0,79.20833333333334,39.509242614677106,16.407500000000002
54,2013-02-10,425.4166666666667,5383.333333333333,1210.6666666666667,85.08333333333333,44.95192208462332,20.1275
54,2013-02-11,473.75,4674.666666666667,2628.6666666666665,94.75,57.64791607244724,37.73749999999999
54,2013-02-12,502.75,7522.666666666667,2063.3333333333335,100.55000000000001,38.015901940801136,34.25750000000001
54,2013-02-13,504.375,6276.0,2819.3333333333335,100.875,45.714676943913325,32.40500000000001
54,2013-02-14,503.4166666666667,7840.0,1078.0,100.68333333333332,36.525533234126975,32.9
54,2013-02-15,508.0416666666667,7150.666666666667,5051.333333333333,101.60833333333332,40.41455827739449,36.845000000000006
54,2013-02-16,486.0416666666667,7265.333333333333,5494.666666666667,97.20833333333333,38.054234913133904,24.83
54,2013-02-17,508.0416666666667,7753.333333333333,3597.3333333333335,101.60833333333332,37.27313431498997,15.282499999999997
54,2013-02-18,495.625,6813.333333333333,2723.3333333333335,99.125,41.37886802837573,17.975
54,2013-02-19,508.0416666666667,7040.0,1940.6666666666667,101.60833333333332,41.04986288667929,30.545
54,2013-02-20,508.0416666666667,7837.333333333333,4677.333333333333,101.60833333333332,36.873643423216514,24.890000000000004
54,2013-02-21,501.9166666666667,8450.666666666666,2868.6666666666665,100.38333333333334,33.78513693857158,17.822857142857146
54,2013-02-22,468.2916666666667,6852.0,5217.333333333333,93.65833333333333,38.876227338327816,26.9675
54,2013-02-23,508.0416666666667,7294.666666666667,3511.3333333333335,101.60833333333332,39.616756724852245,35.149999999999984
54,2013-02-24,489.4166666666667,7542.666666666667,4061.3333333333335,97.88333333333334,36.909560794885394,31.93142857142856
54,2013-02-25,508.0833333333333,8446.666666666666,3154.6666666666665,101.61666666666666,34.21642495395948,33.012499999999996
54,2013-02-26,508.0833333333333,7293.333333333333,7323.333333333333,101.61666666666666,39.62724900975015,32.622499999999995
54,2013-02-27,508.125,8414.666666666666,6142.0,101.62500000000001,34.34936271985422,36.335
54,2013-02-28,508.125,9017.333333333334,10946.666666666666,101.62500000000001,32.053648990832464,36.237500000000004
54,2013-03-01,508.125,9150.666666666666,5912.0,101.62500000000001,31.58659888168439,32.23999999999999
54,2013-03-02,464.2083333333333,8124.0,5317.333333333333,92.84166666666667,32.50334485611905,25.317500000000006
54,2013-03-03,493.0416666666667,9000.0,3141.3333333333335,98.60833333333333,31.162059413580245,23.060000000000006
54,2013-03-04,497.4583333333333,8876.0,3764.6666666666665,99.49166666666667,31.880450872515148,26.41250000000001
54,2013-03-05,503.7916666666667,7168.0,5724.666666666667,100.75833333333333,39.97956097315228,28.5425
54,2013-03-06,500.2083333333333,5769.333333333333,6618.0,100.04166666666667,49.31855331831137,34.1675
54,2013-03-07,508.0833333333333,5620.0,5432.666666666667,101.61666666666666,51.42610962831158,35.5175
54,2013-03-08,433.6666666666667,5981.333333333333,6321.333333333333,86.73333333333333,41.242318695199884,31.962500000000002
54,2013-03-09,508.0833333333333,8216.0,4270.666666666667,101.61666666666666,35.17706135724332,34.91272727272728
54,2013-03-10,508.0416666666667,6833.333333333333,1888.0,101.60833333333332,42.291370934959346,44.44999999999999
54,2013-03-11,496.875,7176.0,3422.0,99.375,39.38671439520624,51.85999999999999
54,2013-03-12,348.625,5049.333333333333,12378.0,69.72500000000001,39.27439678505414,43.099999999999994
54,2013-03-13,462.125,7533.333333333333,5502.666666666667,92.425,34.89452710176991,35.0075
54,2013-03-14,344.9583333333333,4640.0,7380.666666666667,68.99166666666666,42.28961176963602,25.459999999999997
54,2013-03-15,496.1666666666667,8013.333333333333,3675.3333333333335,99.23333333333333,35.22081600110926,31.16
54,2013-03-16,493.0,7204.0,4665.333333333333,98.6,38.92765593188969,25.805000000000003
54,2013-03-17,503.0416666666667,7526.666666666667,1107.3333333333333,100.60833333333335,38.017741548568054,25.715
54,2013-03-18,494.5416666666667,5405.333333333333,3168.0,98.90833333333333,52.04337408526558,26.06
54,2013-03-19,487.625,5424.0,2816.6666666666665,97.52499999999999,51.13889272984268,31.46
54,2013-03-20,383.9166666666667,5672.0,9980.666666666666,76.78333333333333,38.502220948910825,30.11
54,2013-03-21,508.0833333333333,7849.333333333333,4820.666666666667,101.61666666666666,36.82029082441537,27.284
54,2013-03-22,490.5416666666667,6609.333333333333,2507.3333333333335,98.10833333333333,42.218547214376976,29.127499999999994
54,2013-03-23,508.0416666666667,8233.333333333334,4306.666666666667,101.60833333333332,35.100125674763824,32.974999999999994
54,2013-03-24,508.0416666666667,6682.666666666667,792.6666666666666,101.60833333333332,43.24486752627028,33.7925
54,2013-03-25,485.4583333333333,6309.333333333333,1796.0,97.09166666666667,43.76767993624965,35.74250000000001
54,2013-03-26,500.6666666666667,7544.0,4810.666666666667,100.13333333333334,37.75131082832568,37.6325
54,2013-03-27,508.0833333333333,7340.0,5551.333333333333,101.61666666666666,39.375304647290335,38.38999999999999
54,2013-03-28,508.0416666666667,7537.333333333333,1549.3333333333333,101.60833333333332,38.34128357361873,40.527499999999996
54,2013-03-29,451.4583333333333,5945.333333333333,5031.333333333333,90.29166666666667,43.19430622523734,40.662499999999994
54,2013-03-30,508.0833333333333,7106.666666666667,2107.3333333333335,101.61666666666666,40.66811483739837,41.254999999999995
54,2013-03-31,508.0416666666667,7920.0,1817.3333333333333,101.60833333333332,36.488767010381586,42.665
54,2013-04-01,501.2916666666667,7381.333333333333,5398.666666666667,100.25833333333334,38.63142292118256,38.044999999999995
54,2013-04-02,508.0833333333333,6662.666666666667,3533.3333333333335,101.61666666666666,43.378237359082114,28.273999999999994
54,2013-04-03,508.0416666666667,7562.666666666667,2755.3333333333335,101.60833333333332,38.21284838534321,30.1925
54,2013-04-04,501.5833333333333,5674.666666666667,3888.6666666666665,100.31666666666668,50.2791328908208,40.399999999999984
54,2013-04-05,508.0416666666667,6186.666666666667,5168.666666666667,101.60833333333332,46.71191294001436,39.44
54,2013-04-06,508.0416666666667,7969.333333333333,3792.6666666666665,101.60833333333332,36.26288707406168,35.50999999999999
54,2013-04-07,508.0416666666667,8820.0,1412.6666666666667,101.60833333333332,32.76542343789367,51.365
54,2013-04-08,503.7916666666667,7589.333333333333,4218.666666666667,100.75833333333333,37.760035100433356,48.84499999999999
54,2013-04-09,500.875,6208.0,5022.0,100.175,45.89471582366838,52.13
54,2013-04-10,508.0833333333333,7845.333333333333,4150.666666666667,101.61666666666666,36.839063916270106,47.5925
54,2013-04-11,500.625,7618.666666666667,6661.333333333333,100.125,37.37821852030102,37.97750000000001
54,2013-04-12,430.9166666666667,5702.666666666667,8930.666666666666,86.18333333333334,42.98335817551243,37.82749999999999
54,2013-04-13,508.125,8254.666666666666,2866.0,101.62500000000001,35.01515556856727,42.89750000000001
54,2013-04-14,502.4583333333333,8142.666666666667,1056.0,100.49166666666667,35.100914763113366,40.160000000000004
54,2013-04-15,508.0833333333333,6777.333333333333,2486.6666666666665,101.61666666666666,42.644314791133844,51.185
54,2013-04-16,508.0416666666667,8226.666666666666,4426.666666666667,101.60833333333332,35.128569860886,56.0825
54,2013-04-17,508.0,7293.333333333333,3361.3333333333335,101.6,39.620749542961605,46.9175
54,2013-04-18,499.0416666666667,6897.333333333333,3524.0,99.80833333333334,41.15670810780333,57.3725
54,2013-04-19,472.0,8166.666666666667,5142.0,94.39999999999999,32.87624489795918,61.51999999999999
54,2013-04-20,507.4583333333333,7360.0,2398.6666666666665,101.49166666666667,39.22000207578502,40.339999999999996
54,2013-04-21,505.875,7793.333333333333,1243.3333333333333,101.175,36.92368210008554,37.04750000000001
54,2013-04-22,507.8333333333333,7661.333333333333,996.0,101.56666666666668,37.70525510500058,45.71
54,2013-04-23,508.0833333333333,9000.0,1463.3333333333333,101.61666666666666,32.11274845679012,49.9175
54,2013-04-24,485.7083333333333,8596.0,2632.6666666666665,97.14166666666667,32.14135531384106,55.415
54,2013-04-25,472.25,8292.0,1108.0,94.45,32.396471498633225,46.669999999999995
54,2013-04-26,505.4583333333333,8814.666666666666,1786.0,101.09166666666667,32.61853901956335,45.17750000000001
54,2013-04-27,499.625,7948.0,5596.0,99.925,35.7578452650562,49.82749999999999
54,2013-04-28,508.0833333333333,7297.333333333333,2900.6666666666665,101.61666666666666,39.6055275138559,58.887499999999996
54,2013-04-29,475.9583333333333,6938.666666666667,1396.0,95.19166666666666,39.01916294356905,54.66499999999999
54,2013-04-30,498.5416666666667,7148.0,4380.666666666667,99.70833333333333,39.67363151308835,61.04
54,2013-05-01,508.0833333333333,7892.0,4369.333333333333,101.61666666666666,36.62122859998873,64.04
54,2013-05-02,508.0833333333333,8452.0,806.6666666666666,101.61666666666666,34.19483389861703,64.7675
54,2013-05-03,485.3333333333333,8473.333333333334,1080.0,97.06666666666666,32.58148439548911,63.755
54,2013-05-04,508.0416666666667,8648.0,692.0,101.60833333333332,33.41709467185733,61.74500000000001
54,2013-05-05,508.0833333333333,8858.666666666666,1067.3333333333333,101.61666666666666,32.62508309502308,63.5075
54,2013-05-06,508.0833333333333,8497.333333333334,2088.0,101.61666666666666,34.01240421831685,63.110000000000014
54,2013-05-07,493.7916666666667,4157.333333333333,2237.3333333333335,98.75833333333334,67.56378120322856,67.1375
54,2013-05-08,508.0833333333333,0.0,0.0,101.61666666666666,0.0,61.54249999999999
54,2013-05-09,472.25,2732.0,1535.3333333333333,94.45,98.32779709614447,61.1525
54,2013-05-10,451.3333333333333,6741.333333333333,5087.333333333333,90.26666666666667,38.08348167194092,62.96
54,2013-05-11,508.0416666666667,8420.0,2687.3333333333335,101.60833333333332,34.32197562021641,57.13999999999999
54,2013-05-12,498.5833333333333,7512.0,4610.666666666667,99.71666666666667,37.75436893562892,47.824999999999996
54,2013-05-13,508.0833333333333,8516.0,2749.3333333333335,101.61666666666666,33.93785064714785,43.32500000000001
54,2013-05-14,486.875,5880.0,3684.6666666666665,97.375,47.100464143990926,45.91999999999999
54,2013-05-15,499.0833333333333,7022.666666666667,5538.0,99.81666666666666,40.42556048667806,56.044999999999995
54,2013-05-16,507.7083333333333,7576.0,5778.666666666667,101.54166666666666,38.12056805848879,63.650000000000006
54,2013-05-17,302.8333333333333,4726.666666666667,6212.666666666667,60.56666666666667,36.44464621532675,54.92260869565217
54,2013-05-18,492.375,6089.333333333333,1958.6666666666667,98.475,45.995069931026926,58.45250000000001
54,2013-05-19,508.0833333333333,8158.666666666667,1616.0,101.61666666666666,35.424260840551284,62.32999999999999
54,2013-05-20,465.875,7437.333333333333,4672.0,93.175,35.63175365274292,70.21999999999998
54,2013-05-21,491.7083333333333,6582.666666666667,5449.333333333333,98.34166666666667,42.4903924870029,72.6875
54,2013-05-22,500.4583333333333,5357.333333333333,5592.666666666667,100.09166666666667,53.13788861581218,73.84249999999999
54,2013-05-23,508.0416666666667,7322.666666666667,3907.3333333333335,101.60833333333332,39.46527240379946,69.96499999999999
54,2013-05-24,508.0416666666667,7305.333333333333,1636.0,101.60833333333332,39.55891148780191,44.81000000000001
54,2013-05-25,458.875,6466.666666666667,1792.6666666666667,91.77499999999999,40.36444265463918,49.4975
54,2013-05-26,435.7916666666667,7017.333333333333,2510.6666666666665,87.15833333333333,35.32578753404268,53.345000000000006
54,2013-05-27,457.9166666666667,7757.333333333333,2605.3333333333335,91.58333333333334,33.57832552709981,57.23
54,2013-05-28,486.7916666666667,7242.666666666667,3834.6666666666665,97.35833333333333,38.23223394544674,55.5275
54,2013-05-29,441.4583333333333,5322.666666666667,5090.0,88.29166666666667,47.17864765990314,68.63000000000001
54,2013-05-30,508.1666666666667,8437.333333333334,3892.0,101.63333333333333,34.25989319953645,75.2075
54,2013-05-31,436.25,6781.333333333333,3274.6666666666665,87.25,36.59362096932757,79.3775
54,2013-06-01,498.125,8289.333333333334,4884.0,99.625,34.1824960792987,77.465
54,2013-06-02,498.1666666666667,7942.666666666667,3736.0,99.63333333333333,35.67741382687035,73.65499999999999
54,2013-06-03,504.5833333333333,8633.333333333334,2920.6666666666665,100.91666666666667,33.246002252252254,56.8325
54,2013-06-04,479.2916666666667,8021.333333333333,2321.3333333333335,95.85833333333333,33.988997222683956,57.2525
54,2013-06-05,499.9166666666667,8526.666666666666,1880.6666666666667,99.98333333333333,33.35057825123794,61.662500000000016
54,2013-06-06,466.375,7566.666666666667,3051.3333333333335,93.27499999999999,35.06030561674008,56.892500000000005
54,2013-06-07,508.0416666666667,8473.333333333334,5961.333333333333,101.60833333333332,34.10594430238657,59.03
54,2013-06-08,485.0416666666667,6594.666666666667,4999.333333333333,97.00833333333333,41.838030942512475,60.33200000000001
54,2013-06-09,507.5416666666667,8028.0,1205.3333333333333,101.50833333333334,35.96245865166362,67.36
54,2013-06-10,488.1666666666667,8392.0,3114.6666666666665,97.63333333333334,33.08930793877767,62.59999999999999
54,2013-06-11,387.75,5472.0,5831.333333333333,77.55,40.307954130116954,62.59250000000001
54,2013-06-12,488.0833333333333,6992.0,7416.0,97.61666666666666,39.70796187706585,63.904999999999994
54,2013-06-13,484.3333333333333,7369.333333333333,3718.0,96.86666666666667,37.38532808636391,59.315000000000005
54,2013-06-14,466.5833333333333,6314.666666666667,4675.333333333333,93.31666666666666,42.0304295995214,62.75000000000001
54,2013-06-15,498.1666666666667,7645.333333333333,3461.3333333333335,99.63333333333333,37.06493794326241,64.33999999999999
54,2013-06-16,455.7083333333333,7984.0,5433.333333333333,91.14166666666667,32.46769667807838,65.99
54,2013-06-17,438.75,6685.333333333333,2626.0,87.75,37.331814668927,70.31750000000001
54,2013-06-18,504.6666666666667,6589.333333333333,5280.0,100.93333333333334,43.56604950762175,62.967499999999994
