ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
54,2013-06-19,496.9166666666667,7918.666666666667,1625.3333333333333,99.38333333333334,35.69575230117303,59.352499999999985
54,2013-06-20,463.125,6928.0,90.0,92.625,38.025539477482674,62.9675
54,2013-06-21,295.8333333333333,4593.333333333333,7131.333333333333,59.166666666666664,36.63567368166425,68.615
54,2013-06-22,476.5,8230.666666666666,3861.3333333333335,95.3,32.93160740320752,77.2925
54,2013-06-23,485.4583333333333,8424.0,10083.333333333334,97.09166666666667,32.780731474886565,78.815
54,2013-06-24,407.9583333333333,6988.0,12543.333333333334,81.59166666666667,33.20839991572855,78.13250000000001
54,2013-06-25,419.7916666666667,7289.333333333333,3938.6666666666665,83.95833333333333,32.75903050881044,76.3325
54,2013-06-26,452.4166666666667,7914.666666666667,1059.3333333333333,90.48333333333333,32.51554252302336,75.13250000000001
54,2013-06-27,407.0,6989.333333333333,4839.333333333333,81.39999999999999,33.124070011446015,72.61250000000001
54,2013-06-28,461.5,7737.333333333333,6172.666666666667,92.30000000000001,33.9285606582802,68.7875
54,2013-06-29,492.7083333333333,8252.0,1613.3333333333333,98.54166666666667,33.96375710265525,69.26
54,2013-06-30,457.9166666666667,7834.666666666667,796.0,91.58333333333334,33.24688528193782,72.79999999999998
54,2013-07-01,498.4166666666667,8558.666666666666,823.3333333333334,99.68333333333334,33.126189502518564,70.655
54,2013-07-02,409.9166666666667,7094.666666666667,4922.0,81.98333333333333,32.8661337937731,74.51913043478261
54,2013-07-03,498.0416666666667,8766.666666666666,1696.6666666666667,99.60833333333333,32.31589749683143,77.75000000000001
54,2013-07-04,481.4166666666667,8418.666666666666,1844.6666666666667,96.28333333333333,32.528410740682084,79.10000000000001
54,2013-07-05,498.0833333333333,8684.0,718.6666666666666,99.61666666666666,32.62625550181688,78.5975
54,2013-07-06,492.0416666666667,8428.0,254.0,98.40833333333333,33.20950419896641,79.1825
54,2013-07-07,454.9166666666667,8016.0,461.3333333333333,90.98333333333333,32.28190667276558,79.3625
54,2013-07-08,492.5833333333333,8536.0,269.3333333333333,98.51666666666667,32.82542402113923,75.7625
54,2013-07-09,446.0416666666667,7860.0,272.6666666666667,89.20833333333333,32.28032672462539,75.935
54,2013-07-10,479.9583333333333,8533.333333333334,327.3333333333333,95.99166666666666,31.994097493489576,78.4475
54,2013-07-11,491.6666666666667,8454.666666666666,326.6666666666667,98.33333333333333,33.07952872838143,71.97500000000001
54,2013-07-12,467.75,8034.666666666667,530.0,93.55,33.11547357285098,70.88
54,2013-07-13,450.8333333333333,7854.666666666667,437.3333333333333,90.16666666666666,32.64925663441407,72.4175
54,2013-07-14,444.8333333333333,7808.0,266.0,88.96666666666667,32.407278147768665,79.865
54,2013-07-15,459.7083333333333,8146.666666666667,376.6666666666667,91.94166666666666,32.09870175259138,81.29
54,2013-07-16,504.5416666666667,8721.333333333334,193.33333333333334,100.90833333333333,32.907825797533505,80.78000000000002
54,2013-07-17,412.5,7165.333333333333,714.6666666666666,82.5,32.74708085225158,81.875
54,2013-07-18,498.2083333333333,8798.666666666666,150.0,99.64166666666667,32.20914232585746,83.26249999999999
54,2013-07-19,497.8333333333333,6899.333333333333,144.66666666666666,99.56666666666666,41.04515331594035,84.81500000000001
54,2013-07-20,503.0,8645.333333333334,208.66666666666666,100.6,33.09567782233189,72.455
54,2013-07-21,431.3333333333333,5549.333333333333,445.3333333333333,86.26666666666667,44.21373938811469,70.9175
54,2013-07-22,430.375,6092.0,500.0,86.075,40.18575932917487,72.69500000000001
54,2013-07-23,466.4166666666667,4716.0,492.0,93.28333333333333,56.25813130242201,75.20750000000001
54,2013-07-24,508.0416666666667,8445.333333333334,501.3333333333333,101.60833333333332,34.21902053073361,63.800000000000004
54,2013-07-25,455.2916666666667,7586.666666666667,500.0,91.05833333333334,34.13687298623315,63.70250000000001
54,2013-07-26,339.25,4018.6666666666665,3922.0,67.85,48.02008336098208,66.5075
54,2013-07-27,505.125,5649.333333333333,541.3333333333334,101.025,50.861211499881996,69.815
54,2013-07-28,508.0833333333333,5388.0,728.0,101.61666666666666,53.640448424482386,69.395
54,2013-07-29,508.0416666666667,5245.333333333333,1002.0,101.60833333333332,55.09488460642263,65.49499999999999
54,2013-07-30,508.0833333333333,2876.0,636.0,101.61666666666666,100.4919110261165,66.89
54,2013-07-31,508.0833333333333,1464.0,563.3333333333334,101.61666666666666,197.41443723436552,69.335
54,2013-08-01,508.0833333333333,0.0,1086.0,101.61666666666666,0.0,69.56750000000001
54,2013-08-02,465.7916666666667,240.0,610.0,93.15833333333333,1103.9909432870368,68.39000000000001
54,2013-08-03,486.875,0.0,249.33333333333334,97.375,0.0,68.795
54,2013-08-04,508.0833333333333,0.0,0.0,101.61666666666666,0.0,66.5225
54,2013-08-05,465.5833333333333,3189.3333333333335,177.33333333333334,93.11666666666667,83.03908427396878,64.53500000000001
54,2013-08-06,461.7083333333333,7748.0,664.0,92.34166666666667,33.8971463962026,66.28250000000001
54,2013-08-07,394.875,6561.333333333333,1371.3333333333333,78.975,34.23360025909368,72.155
54,2013-08-08,463.1666666666667,7502.666666666667,1870.6666666666667,92.63333333333334,35.116132782418106,76.62500000000001
54,2013-08-09,508.0,9209.333333333334,336.0,101.6,31.37766034457796,72.81499999999998
54,2013-08-10,508.0833333333333,9106.666666666666,219.33333333333334,101.61666666666666,31.73661084675451,67.09142857142857
54,2013-08-11,452.7916666666667,8977.333333333334,614.0,90.55833333333332,28.690367561512947,65.24749999999999
54,2013-08-12,441.4583333333333,7809.333333333333,808.6666666666666,88.29166666666667,32.155909417506116,69.38
54,2013-08-13,469.25,7061.333333333333,2760.6666666666665,93.85,37.800940568353475,68.41249999999998
54,2013-08-14,477.3333333333333,7864.0,5452.666666666667,95.46666666666667,34.52735390527863,61.94
54,2013-08-15,508.0416666666667,9496.0,1740.0,101.60833333333332,30.432922780351955,64.3025
54,2013-08-16,508.0416666666667,8318.666666666666,1054.0,101.60833333333332,34.74006668403056,65.48000000000002
54,2013-08-17,445.8333333333333,7902.666666666667,2680.0,89.16666666666667,32.09104873179236,67.04000000000002
54,2013-08-18,486.4166666666667,8266.666666666666,1729.3333333333333,97.28333333333333,33.47056619623656,68.1725
54,2013-08-19,475.4583333333333,8225.333333333334,855.3333333333334,95.09166666666667,32.880922590101044,71.3
54,2013-08-20,437.4166666666667,7452.0,3303.3333333333335,87.48333333333333,33.389315694519,72.02749999999999
54,2013-08-21,494.5416666666667,7594.666666666667,1109.3333333333333,98.90833333333333,37.04070199116339,74.1725
54,2013-08-22,508.0,8896.0,1564.0,101.6,32.482838729016784,73.80499999999998
54,2013-08-23,503.9583333333333,8700.0,3251.3333333333335,100.79166666666666,32.950379150702425,67.1375
54,2013-08-24,508.0833333333333,8426.666666666666,5013.333333333333,101.61666666666666,34.29763482331224,64.6625
54,2013-08-25,506.1666666666667,8628.0,1420.0,101.23333333333333,33.37094022047082,69.545
54,2013-08-26,468.5,8222.666666666666,1169.3333333333333,93.7,32.410217690935625,72.01999999999998
54,2013-08-27,502.375,5726.666666666667,2837.3333333333335,100.47500000000001,49.90121871362049,73.43130434782609
54,2013-08-28,482.75,7235.333333333333,2266.6666666666665,96.55,37.953232977057034,75.69500000000001
54,2013-08-29,381.25,5602.666666666667,5635.333333333333,76.25,38.70794413374583,73.13000000000001
54,2013-08-30,352.0,3148.6666666666665,5762.666666666667,70.39999999999999,63.59178488248995,74.01500000000001
54,2013-08-31,487.0833333333333,6764.0,2629.3333333333335,97.41666666666666,40.96233532098036,75.1625
54,2013-09-01,291.5833333333333,4100.0,2626.6666666666665,58.31666666666667,40.45422425474254,74.9975
54,2013-09-02,470.5,8120.0,2422.6666666666665,94.1,32.960108784893265,72.09500000000001
54,2013-09-03,423.0,6769.333333333333,3626.0,84.6,35.54508075635218,65.87
54,2013-09-04,493.1666666666667,8106.666666666667,184.0,98.63333333333333,34.604807428728066,69.18499999999999
54,2013-09-05,476.5,7712.0,161.33333333333334,95.3,35.146406033886585,61.452499999999986
54,2013-09-06,464.1666666666667,7430.666666666667,152.66666666666666,92.83333333333333,35.5329453017525,57.7775
54,2013-09-07,486.3333333333333,7792.0,168.0,97.26666666666667,35.50341518366415,61.715
54,2013-09-08,310.0833333333333,5026.666666666667,3906.0,62.016666666666666,35.09000055260831,60.83000000000001
54,2013-09-09,479.0833333333333,7745.333333333333,3166.6666666666665,95.81666666666668,35.18487297010386,61.1975
54,2013-09-10,451.1666666666667,4200.0,322.6666666666667,90.23333333333333,61.10443783068783,77.62249999999999
54,2013-09-11,487.8333333333333,3581.3333333333335,12.666666666666666,97.56666666666666,77.48395228344502,81.98750000000001
54,2013-09-12,455.1666666666667,5744.666666666667,1577.3333333333333,91.03333333333333,45.07032126416773,71.06749999999998
54,2013-09-13,512.6666666666666,7294.666666666667,821.3333333333334,102.53333333333335,39.97741119844026,56.38249999999999
54,2013-09-14,508.75,5440.0,1658.0,101.75,53.1974188112745,52.31
54,2013-09-15,287.0833333333333,1893.3333333333333,1999.3333333333333,57.41666666666667,86.25135710093896,56.54749999999999
54,2013-09-16,382.5,5998.666666666667,1572.0,76.5,36.27118526339186,52.9625
54,2013-09-17,466.0,5934.666666666667,1786.6666666666667,93.2,44.665749269827,49.737500000000004
54,2013-09-18,520.5,8332.0,1719.3333333333333,104.1,35.5350156024964,57.0875
54,2013-09-19,500.6666666666667,7928.0,1616.6666666666667,100.13333333333334,35.922791232200915,61.205000000000005
54,2013-09-20,508.75,6821.333333333333,1709.3333333333333,101.75,42.424837519546514,66.55999999999997
54,2013-09-21,523.0,8574.666666666666,1652.6666666666667,104.60000000000001,34.695206810760375,65.54
54,2013-09-22,521.4166666666666,8345.333333333334,1838.0,104.28333333333333,35.540723025509934,54.2825
54,2013-09-23,518.1666666666666,7968.0,2245.3333333333335,103.63333333333333,36.99177613230701,49.925000000000004
54,2013-09-24,500.5,7884.0,1731.3333333333333,100.1,36.11124852020971,51.40250000000001
54,2013-09-25,458.5,6334.666666666667,1797.3333333333333,91.7,41.171871711218685,54.70250000000001
54,2013-09-26,502.1666666666667,8373.333333333334,1356.6666666666667,100.43333333333334,34.114148752653925,56.6975
54,2013-09-27,513.0,7884.0,1388.6666666666667,102.60000000000001,37.01312785388129,56.1875
54,2013-09-28,499.5833333333333,7448.0,1725.3333333333333,99.91666666666667,38.15516283267692,57.695
54,2013-09-29,512.25,8158.666666666667,1679.3333333333333,102.45,35.714766505965024,60.080000000000005
54,2013-09-30,506.8333333333333,7290.666666666667,1362.6666666666667,101.36666666666667,39.54421558766155,61.025000000000006
54,2013-10-01,480.9166666666667,7893.333333333333,884.0,96.18333333333334,34.65727583051802,62.38999999999999
54,2013-10-02,443.5833333333333,7384.0,983.3333333333334,88.71666666666667,34.171856190562174,64.99249999999999
54,2013-10-03,500.3333333333333,8352.0,528.0,100.06666666666666,34.07642214772243,60.5
54,2013-10-04,507.0,8682.666666666666,3341.3333333333335,101.4,33.21542920761671,60.815000000000005
54,2013-10-05,506.5,8537.333333333334,696.6666666666666,101.29999999999998,33.74754997657348,62.794999999999995
54,2013-10-06,513.0,8722.666666666666,420.6666666666667,102.60000000000001,33.45439085906451,63.155
54,2013-10-07,431.9166666666667,7292.0,566.6666666666666,86.38333333333334,33.692895943804466,63.79250000000001
54,2013-10-08,513.0833333333334,8253.333333333334,698.6666666666666,102.61666666666667,35.36254880183091,53.91500000000001
54,2013-10-09,514.5,8460.0,553.3333333333334,102.89999999999999,34.59394208037825,51.919999999999995
54,2013-10-10,517.75,8534.666666666666,437.3333333333333,103.55000000000001,34.50790403843149,50.72
54,2013-10-11,517.5833333333334,8573.333333333334,576.6666666666666,103.51666666666665,34.34121144375324,54.237500000000004
54,2013-10-12,496.75,8169.333333333333,478.0,99.35000000000001,34.58886384037865,56.96
54,2013-10-13,472.6666666666667,7896.0,1028.0,94.53333333333333,34.05123550602274,60.507500000000014
54,2013-10-14,456.5833333333333,7749.333333333333,275.3333333333333,91.31666666666666,33.51511778791007,58.06086956521739
54,2013-10-15,471.0,8000.0,102.66666666666667,94.19999999999999,33.49006249999999,58.66571428571429
54,2013-10-16,406.5,6929.333333333333,522.6666666666666,81.3,33.36984077352319,62.02249999999999
54,2013-10-17,423.5,7005.333333333333,213.33333333333334,84.7,34.388216121050625,57.45500000000001
54,2013-10-18,516.6666666666666,8233.333333333334,497.3333333333333,103.33333333333334,35.69601889338731,54.275
54,2013-10-19,522.8333333333334,8385.333333333334,225.33333333333334,104.56666666666668,35.46728745958552,55.48249999999999
54,2013-10-20,498.8333333333333,7872.0,319.3333333333333,99.76666666666667,36.04586226851851,49.91750000000001
54,2013-10-21,449.5,7409.333333333333,281.3333333333333,89.9,34.50925634335073,57.365
54,2013-10-22,426.5,7105.333333333333,149.33333333333334,85.3,34.14441030212047,49.51249999999999
54,2013-10-23,446.6666666666667,7537.333333333333,170.0,89.33333333333333,33.70938734595201,42.755
54,2013-10-24,487.9166666666667,7940.0,98.66666666666667,97.58333333333333,34.955071018751745,41.96750000000001
54,2013-10-25,498.75,8372.0,122.0,99.75,33.8874372909699,41.495000000000005
54,2013-10-26,450.8333333333333,7500.0,182.66666666666666,90.16666666666666,34.1932037037037,44.412500000000016
54,2013-10-27,367.9166666666667,6456.0,113.33333333333333,73.58333333333333,32.41686243632108,43.857500000000016
54,2013-10-28,345.6666666666667,6404.0,612.6666666666666,69.13333333333334,30.703735512526897,43.3025
54,2013-10-29,340.0833333333333,6141.333333333333,701.3333333333334,68.01666666666667,31.49979419959473,35.135
54,2013-10-30,358.8333333333333,6417.333333333333,92.66666666666667,71.76666666666667,31.807037364083385,42.2825
54,2013-10-31,402.75,7138.666666666667,75.33333333333333,80.55,32.09249509712364,54.10999999999999
54,2013-11-01,432.75,7509.333333333333,376.6666666666667,86.55000000000001,32.78088933771307,61.45249999999999
54,2013-11-02,476.5,8464.0,1006.6666666666666,95.3,32.02375748267171,47.0375
54,2013-11-03,505.6666666666667,8608.0,608.6666666666666,101.13333333333334,33.41543396323833,33.282500000000006
54,2013-11-04,500.1666666666667,8413.333333333334,430.0,100.03333333333333,33.81673600105652,32.555
54,2013-11-05,471.6666666666667,7737.333333333333,302.6666666666667,94.33333333333334,34.675993738870694,45.9725
54,2013-11-06,472.8333333333333,8192.0,1098.6666666666667,94.56666666666666,32.832441541883675,56.25500000000002
54,2013-11-07,517.9166666666666,8628.0,120.0,103.58333333333334,34.14560313964869,47.11250000000001
54,2013-11-08,511.4166666666667,8996.0,306.0,102.28333333333333,32.337799824613406,37.52000000000002
54,2013-11-09,488.9166666666667,8461.333333333334,444.0,97.78333333333333,32.868590122386806,42.02
54,2013-11-10,504.75,8818.666666666666,165.33333333333334,100.95,32.55805393861505,44.9375
54,2013-11-11,521.6666666666666,8802.666666666666,152.0,104.33333333333333,33.71039710188831,40.4075
54,2013-11-12,513.1666666666666,8608.0,236.0,102.63333333333333,33.911048507847994,30.304999999999996
54,2013-11-13,510.3333333333333,8929.333333333334,97.33333333333333,102.06666666666666,32.510222238813405,30.215000000000007
54,2013-11-14,523.0,9254.666666666666,130.66666666666666,104.60000000000001,32.14592637948422,40.57250000000001
54,2013-11-15,507.8333333333333,9356.0,172.66666666666666,101.56666666666668,30.875644268680823,46.51250000000001
54,2013-11-16,514.0,9198.666666666666,222.66666666666666,102.8,31.785077547470646,48.905
54,2013-11-17,523.0,8782.666666666666,535.3333333333334,104.60000000000001,33.87351981175041,56.03
54,2013-11-18,492.5,8352.0,277.3333333333333,98.5,33.54291387292465,50.92250000000001
54,2013-11-19,521.6666666666666,7941.333333333333,95.33333333333333,104.33333333333333,37.366696048802325,34.654999999999994
54,2013-11-20,504.0,8929.333333333334,128.0,100.8,32.106764222786325,28.715000000000003
54,2013-11-21,523.0,8881.333333333334,218.66666666666666,104.60000000000001,33.4972038732923,37.4675
54,2013-11-22,502.0,9166.666666666666,90.66666666666667,100.4,31.151381818181818,43.63999999999999
54,2013-11-23,518.6666666666666,9009.333333333334,9.333333333333334,103.73333333333335,32.74769374969168,32.19565217391304
54,2013-11-24,523.0,9048.0,126.66666666666667,104.60000000000001,32.880176097848505,20.874285714285712
54,2013-11-25,476.8333333333333,8272.0,1337.3333333333333,95.36666666666666,32.78997756823554,27.006956521739134
54,2013-11-26,197.33333333333334,3593.3333333333335,5459.333333333333,39.46666666666667,31.23834260977118,33.45714285714286
54,2013-11-27,515.8333333333334,9230.666666666666,51.333333333333336,103.16666666666667,31.78786592999181,33.605000000000004
54,2013-11-28,523.0833333333334,9205.333333333334,78.0,104.61666666666667,32.32335270616068,23.305217391304346
54,2013-11-29,514.9166666666666,8925.333333333334,434.0,102.98333333333333,32.81689915098098,21.709999999999997
54,2013-11-30,523.0,8902.666666666666,70.66666666666667,104.60000000000001,33.416935000748836,20.959999999999997
54,2013-12-01,518.3333333333334,9496.0,1214.0,103.66666666666666,31.049418468594965,34.44500000000001
54,2013-12-02,503.6666666666667,9677.333333333334,2829.3333333333335,100.73333333333335,29.605510011940844,35.074999999999996
54,2013-12-03,488.0,8790.666666666666,3012.6666666666665,97.6,31.577885636280907,35.142500000000005
54,2013-12-04,421.1666666666667,7744.0,1914.0,84.23333333333333,30.93667857552801,34.370000000000005
54,2013-12-05,505.1666666666667,9357.333333333334,74.0,101.03333333333333,30.709137812292198,50.81749999999999
54,2013-12-06,493.5,9133.333333333334,984.6666666666666,98.7,30.735684306569343,35.997499999999995
54,2013-12-07,525.5833333333334,8570.666666666666,2466.0,105.11666666666666,34.88285463337482,30.389000000000003
54,2013-12-08,523.9166666666666,8285.333333333334,1792.6666666666667,104.78333333333335,35.9697373538247,28.832
54,2013-12-09,470.0,8002.666666666667,738.6666666666666,94.0,33.40782239253583,35.074999999999996
54,2013-12-10,508.25,9380.0,1350.6666666666667,101.64999999999999,30.82191275764037,29.06750000000001
54,2013-12-11,473.0833333333333,7941.333333333333,13583.333333333334,94.61666666666667,33.88669863722856,24.117499999999996
54,2013-12-12,502.0,8717.333333333334,7404.666666666667,100.4,32.75707402875497,17.30260869565217
54,2013-12-13,491.3333333333333,8904.0,914.6666666666666,98.26666666666667,31.388901367674954,19.22782608695652
54,2013-12-14,436.5833333333333,7561.333333333333,0.0,87.31666666666666,32.843830820548995,10.785714285714285
54,2013-12-15,408.6666666666667,7706.666666666667,0.0,81.73333333333333,30.163912918108416,22.22
54,2013-12-16,302.25,5593.333333333333,4.0,60.45,30.738356674612632,15.285714285714286
54,2013-12-17,337.0,5936.0,1560.0,67.4,32.293940925426774,10.282608695652176
54,2013-12-18,514.5833333333334,8832.0,1210.6666666666667,102.91666666666666,33.14222744313607,24.59
54,2013-12-19,508.0833333333333,9072.0,81.33333333333333,101.61666666666666,31.85788537379973,35.195
54,2013-12-20,508.1666666666667,9045.333333333334,98.66666666666667,101.63333333333333,31.95704660475629,40.5575
54,2013-12-21,508.1666666666667,8978.666666666666,73.33333333333333,101.63333333333333,32.19432791307791,48.34250000000001
54,2013-12-22,508.0,8428.0,129.33333333333334,101.6,34.28658440120233,37.355000000000004
54,2013-12-23,498.6666666666667,8612.0,154.66666666666666,99.73333333333333,32.93755483304949,36.8075
54,2013-12-24,472.6666666666667,8009.333333333333,118.66666666666667,94.53333333333333,33.56940513844959,21.888695652173908
54,2013-12-25,400.3333333333333,6389.333333333333,234.66666666666666,80.06666666666666,35.64111192264886,12.372500000000002
54,2013-12-26,0.0,25.333333333333332,11189.333333333334,0.0,0.0,26.897391304347824
54,2013-12-27,63.0,1242.6666666666667,8849.333333333334,12.6,28.838385193133053,27.590000000000003
54,2013-12-28,399.1666666666667,6781.333333333333,1238.6666666666667,79.83333333333333,33.48298843229781,35.269999999999996
54,2013-12-29,511.0,9002.666666666666,154.66666666666666,102.2,32.287525918246445,33.89000000000001
54,2013-12-30,491.6666666666667,8877.333333333334,17.333333333333332,98.33333333333333,31.504549664563932,21.882499999999997
54,2013-12-31,385.3333333333333,6866.666666666667,0.0,77.06666666666668,31.920938511326856,17.7575
54,2014-01-01,496.0,8632.0,6900.0,99.2,32.68551127587273,17.4725
54,2014-01-02,515.0,8758.666666666666,11820.0,103.0,33.44677652610748,9.898571428571428
54,2014-01-03,523.4166666666666,7756.0,13210.666666666666,104.68333333333332,38.387938012148304,-0.5949999999999999
54,2014-01-04,532.0833333333334,9128.0,11648.0,106.41666666666667,33.158056103320675,16.790000000000003
54,2014-01-05,437.3333333333333,7353.333333333333,1138.6666666666667,87.46666666666667,33.83088546388637,29.757500000000004
54,2014-01-06,478.5,8125.333333333333,242.66666666666666,95.7,33.49853339350181,32.45
54,2014-01-07,449.5,7121.333333333333,65.33333333333333,89.9,35.904875023403854,5.030000000000001
54,2014-01-08,274.0833333333333,4750.666666666667,5560.0,54.81666666666667,32.81807524090187,13.415
54,2014-01-09,432.4166666666667,7742.666666666667,70.66666666666667,86.48333333333333,31.768513934332134,20.419999999999998
54,2014-01-10,497.5,8793.333333333334,109.33333333333333,99.5,32.18285633055345,29.412500000000005
54,2014-01-11,518.0,8910.666666666666,352.0,103.60000000000001,33.067746521023494,47.4275
54,2014-01-12,518.0,9138.666666666666,216.0,103.60000000000001,32.242741464838055,35.81000000000001
54,2014-01-13,515.5,8841.333333333334,1870.6666666666667,103.1,33.166217388025935,41.63
54,2014-01-14,507.6666666666667,9068.0,366.6666666666667,101.53333333333335,31.84580086261824,41.6675
54,2014-01-15,500.6666666666667,9178.666666666666,313.3333333333333,100.13333333333334,31.028023920201438,33.4775
54,2014-01-16,426.0,7873.333333333333,524.0,85.2,30.7776883996613,29.240000000000006
54,2014-01-17,481.0833333333333,8678.666666666666,500.0,96.21666666666667,31.532059776207305,33.739999999999995
54,2014-01-18,508.0833333333333,8785.333333333334,1026.6666666666667,101.61666666666666,32.897412670106746,25.017894736842106
54,2014-01-19,448.1666666666667,7929.333333333333,1556.0,89.63333333333333,32.15051356426209,24.289999999999996
54,2014-01-20,451.6666666666667,7952.0,841.3333333333334,90.33333333333333,32.309237368656376,21.92
54,2014-01-21,443.8333333333333,7796.0,1484.0,88.76666666666667,32.384196311498776,0.9125
54,2014-01-22,488.1666666666667,8380.0,3804.0,97.63333333333334,33.136691195969235,-3.9850000000000008
54,2014-01-23,445.3333333333333,8052.0,1445.3333333333333,89.06666666666668,31.460561903184853,4.550000000000001
54,2014-01-24,482.3333333333333,8578.666666666666,746.6666666666666,96.46666666666667,31.982508289296447,11.07909090909091
54,2014-01-25,513.0,9002.666666666666,2182.6666666666665,102.60000000000001,32.41389588270142,21.6275
54,2014-01-26,457.1666666666667,8181.333333333333,870.6666666666666,91.43333333333334,31.785972810734464,13.820000000000004
54,2014-01-27,458.3333333333333,8118.666666666667,678.6666666666666,91.66666666666666,32.113065911206,20.433043478260867
54,2014-01-28,491.1666666666667,8648.0,1021.3333333333334,98.23333333333333,32.30711982218111,5.494999999999998
54,2014-01-29,507.8333333333333,8945.333333333334,1720.0,101.56666666666668,32.293098201420975,9.290000000000001
54,2014-01-30,483.3333333333333,8489.333333333334,977.3333333333334,96.66666666666667,32.38606617454584,19.6325
54,2014-01-31,485.1666666666667,8597.333333333334,690.6666666666666,97.03333333333333,32.10053181865178,31.295000000000012
54,2014-02-01,443.8333333333333,7669.333333333333,49.333333333333336,88.76666666666667,32.91905351761706,32.9825
54,2014-02-02,381.6666666666667,6841.333333333333,52.0,76.33333333333333,31.734270447606054,33.68000000000001
54,2014-02-03,382.5,6694.666666666667,46.666666666666664,76.5,32.50031119298944,25.242499999999996
54,2014-02-04,425.1666666666667,7293.333333333333,66.66666666666667,85.03333333333333,33.1602795551493,24.147499999999997
54,2014-02-05,452.5,7686.666666666667,30.666666666666668,90.5,33.486177363399825,22.226000000000006
54,2014-02-06,399.0,7038.666666666667,426.6666666666667,79.80000000000001,32.24538264822883,12.605000000000002
54,2014-02-07,456.1666666666667,8045.333333333333,158.66666666666666,91.23333333333333,32.25258604021655,15.065
54,2014-02-08,510.0,8726.666666666666,22.666666666666668,102.0,33.243506493506494,11.277499999999998
54,2014-02-09,444.5833333333333,7296.0,156.0,88.91666666666667,34.661981831749515,16.708571428571428
54,2014-02-10,496.25,8244.0,108.0,99.25,34.24108947921721,16.834999999999997
54,2014-02-11,454.0,8133.333333333333,62.666666666666664,90.8,31.752090163934422,13.091818181818178
54,2014-02-12,502.1666666666667,8498.666666666666,3941.3333333333335,100.43333333333334,33.61105336784855,10.655
54,2014-02-13,502.5,8565.333333333334,38072.0,100.49999999999999,33.37158507160648,19.26909090909091
54,2014-02-14,491.8333333333333,8913.333333333334,47646.666666666664,98.36666666666667,31.387942533034153,26.875294117647055
54,2014-02-15,485.3333333333333,9100.0,47629.333333333336,97.06666666666666,30.337777777777774,25.639999999999997
54,2014-02-16,486.4166666666667,8537.333333333334,45018.666666666664,97.28333333333333,32.409419087406945,15.129090909090912
54,2014-02-17,490.5833333333333,8630.666666666666,39338.666666666664,98.11666666666666,32.333557018899015,9.057500000000001
54,2014-02-18,476.1666666666667,8182.666666666667,38553.333333333336,95.23333333333333,33.10161384498397,26.69000000000001
54,2014-02-19,378.0,6632.0,45012.0,75.6,32.42144149577804,31.7225
54,2014-02-20,439.1666666666667,7596.0,46986.666666666664,87.83333333333333,32.887393218653095,31.602500000000006
54,2014-02-21,465.8333333333333,7464.0,37404.0,93.16666666666666,35.501276497558656,36.747499999999995
54,2014-02-22,295.5833333333333,5477.333333333333,0.0,59.11666666666666,30.69699113518339,40.16
54,2014-02-23,323.9166666666667,5985.333333333333,0.0,64.78333333333333,30.78435017078785,36.582499999999996
54,2014-02-24,333.8333333333333,5912.0,0.0,66.76666666666667,32.1203531423846,23.060000000000006
54,2014-02-25,341.3333333333333,5870.666666666667,0.0,68.26666666666667,33.07320766144296,18.244999999999994
54,2014-02-26,335.75,5877.333333333333,0.0,67.15,32.49531391787659,13.835
54,2014-02-27,244.58333333333334,4112.0,0.0,48.91666666666667,33.83442431366191,14.063000000000002
54,2014-02-28,285.1666666666667,4858.666666666667,0.0,57.03333333333334,33.386177049030366,9.16
54,2014-03-01,348.9166666666667,6022.666666666667,0.0,69.78333333333333,32.954742731163755,22.160000000000007
54,2014-03-02,373.0833333333333,6362.666666666667,0.0,74.61666666666666,33.35429109038838,18.156363636363636
54,2014-03-03,399.5833333333333,6964.0,0.0,79.91666666666667,32.638759253940904,8.63
54,2014-03-04,442.0833333333333,7625.333333333333,0.0,88.41666666666667,32.97845813662062,11.495
54,2014-03-05,428.0,7677.333333333333,0.0,85.6,31.711618617575542,16.7375
54,2014-03-06,461.1666666666667,8308.0,0.0,92.23333333333333,31.57522535173594,10.954999999999998
54,2014-03-07,506.6666666666667,8582.666666666666,0.0,101.33333333333334,33.58034280979752,25.362499999999997
54,2014-03-08,504.1666666666667,8981.333333333334,0.0,100.83333333333333,31.931428765835314,29.450000000000003
54,2014-03-09,429.3333333333333,7929.333333333333,0.0,85.86666666666667,30.799450703435905,27.245000000000008
54,2014-03-10,496.5,7796.0,6664.0,99.3,36.22700743971267,33.62
54,2014-03-11,421.9166666666667,7594.666666666667,0.0,84.38333333333333,31.601158342111425,42.32749999999999
54,2014-03-12,474.4166666666667,8418.666666666666,0.0,94.88333333333333,32.05543402227853,27.452
54,2014-03-13,416.8333333333333,7253.333333333333,0.0,83.36666666666666,32.68961780024509,11.329999999999998
54,2014-03-14,456.1666666666667,8014.666666666667,0.0,91.23333333333333,32.37599470415349,32.24
54,2014-03-15,373.6666666666667,6736.0,0.0,74.73333333333333,31.55493698865136,36.21500000000001
54,2014-03-16,388.8333333333333,7069.333333333333,0.0,77.76666666666667,31.287442631711304,17.1275
54,2014-03-17,448.4166666666667,8217.333333333334,0.0,89.68333333333334,31.04101256152307,14.697499999999998
54,2014-03-18,394.8333333333333,7188.0,0.0,78.96666666666667,31.245737494589747,25.894999999999996
54,2014-03-19,442.9166666666667,7708.0,0.0,88.58333333333334,32.68626931615061,37.865
54,2014-03-20,381.5,6604.0,0.0,76.3,32.86037502523723,35.8025
54,2014-03-21,436.5,7564.0,0.0,87.3,32.8259849286092,29.525000000000002
54,2014-03-22,458.1666666666667,8046.666666666667,0.0,91.63333333333334,32.388625379729355,33.6575
54,2014-03-23,447.5,8133.333333333333,0.0,89.5,31.297489754098358,21.7775
54,2014-03-24,450.3333333333333,7997.333333333333,0.0,90.06666666666666,32.03125347338002,18.6575
54,2014-03-25,483.25,8858.666666666666,0.0,96.65,31.030483330824804,25.75250000000001
54,2014-03-26,488.1666666666667,8426.666666666666,0.0,97.63333333333334,32.95318103902953,20.405
54,2014-03-27,467.6666666666667,7916.0,0.0,93.53333333333333,33.605910673179494,28.8425
54,2014-03-28,474.1666666666667,8425.333333333334,0.0,94.83333333333334,32.013191037611435,41.517500000000005
54,2014-03-29,477.9166666666667,8422.666666666666,0.0,95.58333333333333,32.276586657696164,36.59
54,2014-03-30,479.25,8302.666666666666,0.0,95.85000000000001,32.83443572346235,32.42750000000001
54,2014-03-31,432.75,7597.333333333333,0.0,86.55000000000001,32.401187916812916,35.839999999999996
54,2014-04-01,439.5,7933.333333333333,0.0,87.9,31.512888655462184,40.39249999999999
54,2014-04-02,470.6666666666667,8160.0,0.0,94.13333333333334,32.810157952069716,40.339999999999996
54,2014-04-03,454.3333333333333,7976.0,0.0,90.86666666666666,32.402199654519116,35.097500000000004
54,2014-04-04,490.4166666666667,8410.666666666666,0.0,98.08333333333333,33.16804223472838,41.285
54,2014-04-05,498.0833333333333,8744.0,0.0,99.61666666666666,32.40237909169463,37.04
54,2014-04-06,498.0,8746.666666666666,0.0,99.6,32.38708079268292,37.925000000000004
54,2014-04-07,480.0833333333333,8486.666666666666,0.0,96.01666666666667,32.178405669023306,38.315000000000005
54,2014-04-08,444.3333333333333,7950.666666666667,0.0,88.86666666666667,31.789989658449326,43.4
54,2014-04-09,458.6666666666667,8310.666666666666,0.0,91.73333333333333,31.393978287608963,39.26749999999999
54,2014-04-10,463.75,8312.0,0.0,92.75,31.736821262431825,53.555
54,2014-04-11,466.1666666666667,8017.333333333333,0.0,93.23333333333333,33.07473044514663,51.34999999999999
54,2014-04-12,446.6666666666667,8057.333333333333,0.0,89.33333333333333,31.533868387666175,52.1975
54,2014-04-13,436.5833333333333,8120.0,0.0,87.31666666666666,30.584132115489872,63.597500000000004
54,2014-04-14,429.4166666666667,8009.333333333333,0.0,85.88333333333334,30.497733546972977,68.375
54,2014-04-15,432.3333333333333,7864.0,0.0,86.46666666666667,31.272331016163673,42.346086956521745
54,2014-04-16,466.5,8273.333333333334,0.0,93.30000000000001,32.074224415793715,29.299999999999997
54,2014-04-17,292.4166666666667,5205.333333333333,0.0,58.483333333333334,31.95498473787568,40.309999999999995
54,2014-04-18,414.5833333333333,7245.333333333333,0.0,82.91666666666667,32.54906414857073,48.4025
54,2014-04-19,458.3333333333333,8102.666666666667,0.0,91.66666666666666,32.17647825133015,43.85
54,2014-04-20,350.8333333333333,6321.333333333333,0.0,70.16666666666667,31.570190009140127,50.03
54,2014-04-21,286.5,5318.666666666667,0.0,57.3,30.641279142642265,62.48
54,2014-04-22,303.5,5578.666666666667,0.0,60.699999999999996,30.94662703154875,56.6675
54,2014-04-23,298.6666666666667,5340.0,0.0,59.73333333333334,31.814898044111523,41.735000000000014
54,2014-04-24,345.3333333333333,6261.333333333333,0.0,69.06666666666666,31.373047984099944,42.7925
54,2014-04-25,274.6666666666667,4901.333333333333,0.0,54.93333333333334,31.876949582879945,50.53999999999999
54,2014-04-26,321.25,5764.0,0.0,64.25,31.703280418690728,45.395
54,2014-04-27,242.25,4265.333333333333,0.0,48.449999999999996,32.306941622382,44.839999999999996
54,2014-04-28,246.66666666666666,4309.333333333333,0.0,49.333333333333336,32.56007632013201,49.400000000000006
54,2014-04-29,251.0,4290.666666666667,0.0,50.2,33.27621970167806,49.355
54,2014-04-30,280.0,4822.666666666667,0.0,56.00000000000001,33.02598838816699,44.98250000000001
54,2014-05-01,276.75,4962.666666666667,0.0,55.35,31.721780964535196,52.57249999999999
54,2014-05-02,296.0833333333333,5076.0,0.0,59.21666666666666,33.180076722703795,52.82
54,2014-05-03,298.8333333333333,5258.666666666667,0.0,59.766666666666666,32.32499260480054,54.1025
54,2014-05-04,298.8333333333333,5205.333333333333,0.0,59.766666666666666,32.65619129952186,48.1925
54,2014-05-05,184.5,3244.0,324.75,36.9,32.35195745992602,48.6275
54,2014-05-06,0.0,1.3333333333333333,4004.4166666666665,0.0,0.0,50.56999999999999
54,2014-05-07,0.0,1.3333333333333333,1109.5,0.0,0.0,51.29000000000001
54,2014-05-08,0.0,0.0,1063.375,0.0,0.0,60.52250000000001
54,2014-05-09,0.0,0.0,1037.0833333333333,0.0,0.0,68.06
54,2014-05-10,0.0,0.0,1363.3333333333333,0.0,0.0,66.2
54,2014-05-11,0.0,21.333333333333332,2659.7083333333335,0.0,0.0,61.32500000000001
54,2014-05-12,0.0,9.333333333333334,2396.5,0.0,0.0,68.78750000000001
54,2014-05-13,0.0,0.0,1657.8333333333333,0.0,0.0,71.70500000000001
54,2014-05-14,0.0,13.333333333333334,2040.1666666666667,0.0,0.0,71.9225
54,2014-05-15,0.0,16.0,4282.25,0.0,0.0,74.92250000000001
54,2014-05-16,0.0,12.0,6292.5,0.0,0.0,53.0675
54,2014-05-17,0.0,6.666666666666667,6790.875,0.0,0.0,47.87749999999999
54,2014-05-18,0.0,10.666666666666666,5201.375,0.0,0.0,48.6575
54,2014-05-19,0.0,12.0,4072.5416666666665,0.0,0.0,54.4175
54,2014-05-20,0.0,10.666666666666666,4543.666666666667,0.0,0.0,60.1625
54,2014-05-21,0.0,13.333333333333334,1954.875,0.0,0.0,64.0775
54,2014-05-22,0.0,12.0,3287.625,0.0,0.0,64.12249999999999
54,2014-05-23,0.0,10.666666666666666,3183.5,0.0,0.0,54.732499999999995
54,2014-05-24,0.0,12.0,4260.75,0.0,0.0,59.73499999999999
54,2014-05-25,0.0,18.666666666666668,7356.666666666667,0.0,0.0,65.11250000000001
54,2014-05-26,0.0,10.666666666666666,7292.208333333333,0.0,0.0,74.1575
54,2014-05-27,0.0,6.666666666666667,7459.041666666667,0.0,0.0,76.53500000000001
54,2014-05-28,0.0,8.0,7048.708333333333,0.0,0.0,61.2275
54,2014-05-29,0.0,4.0,7013.583333333333,0.0,0.0,60.395
54,2014-05-30,41.333333333333336,772.0,6217.666666666667,8.266666666666666,30.45567069660334,61.7225
54,2014-05-31,384.6666666666667,6760.0,1863.75,76.93333333333334,32.368523997370154,61.580000000000005
54,2014-06-01,326.0,5737.333333333333,1774.5416666666667,65.2,32.32157796885894,67.25
54,2014-06-02,327.3333333333333,5690.666666666667,2776.7083333333335,65.46666666666667,32.719911746329274,76.66249999999998
54,2014-06-03,412.3333333333333,7116.0,3387.8333333333335,82.46666666666667,32.96078477296858,75.78500000000001
54,2014-06-04,498.1666666666667,8680.0,443.4583333333333,99.63333333333333,32.6467517921147,64.78999999999999
54,2014-06-05,466.6666666666667,8121.333333333333,1657.8333333333333,93.33333333333333,32.68620368850216,60.05749999999998
54,2014-06-06,439.5,7814.666666666667,940.3333333333334,87.9,31.991415714041977,62.405
54,2014-06-07,417.5,7349.333333333333,930.875,83.5,32.31421217343976,67.62499999999999
54,2014-06-08,472.3333333333333,7989.333333333333,2008.2083333333333,94.46666666666667,33.629707665776586,69.57500000000002
54,2014-06-09,362.5,6362.666666666667,2181.75,72.5,32.408122904442585,67.6175
54,2014-06-10,418.8333333333333,7412.0,707.2916666666666,83.76666666666667,32.143329885471,69.635
54,2014-06-11,448.3333333333333,8042.666666666667,149.45833333333334,89.66666666666666,31.70925204465075,67.2725
54,2014-06-12,448.3333333333333,7784.0,477.3333333333333,89.66666666666666,32.76296819687107,68.77999999999999
54,2014-06-13,448.3333333333333,8044.0,168.5,89.66666666666666,31.703996077131336,69.28250000000001
54,2014-06-14,448.3333333333333,8018.666666666667,189.5,89.66666666666666,31.804158352732507,57.635
54,2014-06-15,448.3333333333333,7798.666666666667,164.70833333333334,89.66666666666666,32.701352082977145,62.5325
54,2014-06-16,448.1666666666667,8017.333333333333,82.29166666666667,89.63333333333333,31.797622512334385,69.12500000000001
54,2014-06-17,378.0833333333333,6821.333333333333,291.5416666666667,75.61666666666666,31.528499234427937,76.53499999999998
54,2014-06-18,443.3333333333333,7977.333333333333,950.4166666666666,88.66666666666667,31.612415733467046,69.91249999999998
54,2014-06-19,448.25,7844.0,970.4583333333334,89.64999999999999,32.50631586775455,68.345
54,2014-06-20,448.3333333333333,7864.0,403.0,89.66666666666666,32.42967248784899,62.67499999999999
54,2014-06-21,445.5,7784.0,574.0416666666666,89.1,32.55591598150051,64.7
54,2014-06-22,448.3333333333333,8134.666666666667,277.375,89.66666666666666,31.350632409987433,66.87499999999999
54,2014-06-23,413.8333333333333,7277.333333333333,1864.6666666666667,82.76666666666667,32.34731510321241,72.3575
54,2014-06-24,448.3333333333333,7925.333333333333,96.58333333333333,89.66666666666666,32.17870261327949,76.175
54,2014-06-25,448.1666666666667,8274.666666666666,82.04166666666667,89.63333333333333,30.808750268557304,70.8275
54,2014-06-26,439.3333333333333,8042.666666666667,1702.2916666666667,87.86666666666667,31.072709438549957,70.13
54,2014-06-27,448.3333333333333,7912.0,4772.458333333333,89.66666666666666,32.232930288731595,71.57000000000001
54,2014-06-28,301.0833333333333,5490.666666666667,5859.333333333333,60.21666666666666,31.192247956127574,74.03750000000001
54,2014-06-29,385.75,6972.0,4391.0,77.14999999999999,31.472670443679473,78.78500000000001
54,2014-06-30,398.5,7041.333333333333,3476.125,79.7,32.192778356371896,80.165
54,2014-07-01,62.083333333333336,1129.3333333333333,7031.166666666667,12.416666666666666,31.27072264856356,82.28750000000001
54,2014-07-02,330.4166666666667,6133.333333333333,2346.25,66.08333333333334,30.644350090579707,80.16499999999999
54,2014-07-03,470.8333333333333,8525.333333333334,3917.3333333333335,94.16666666666667,31.41527538838495,71.675
54,2014-07-04,473.1666666666667,8169.333333333333,3861.7916666666665,94.63333333333334,32.946748680702896,66.03500000000001
54,2014-07-05,473.1666666666667,8445.333333333334,2132.0833333333335,94.63333333333334,31.870023550152617,69.46999999999998
54,2014-07-06,473.1666666666667,8364.0,226.125,94.63333333333334,32.17993450767841,74.0
54,2014-07-07,442.4166666666667,8402.666666666666,2160.5833333333335,88.48333333333333,29.95017620067703,74.5475
54,2014-07-08,274.75,5134.666666666667,3721.375,54.949999999999996,30.43760549207998,78.335
54,2014-07-09,498.0,8886.666666666666,3687.5,99.6,31.87685671417854,69.5
54,2014-07-10,498.0,8648.0,2921.0,99.6,32.75659111933395,66.69500000000001
54,2014-07-11,494.0,8708.0,374.375,98.8,32.26959883631909,67.67
54,2014-07-12,487.25,8618.666666666666,247.29166666666666,97.45,32.158575379022274,74.0075
54,2014-07-13,458.75,8114.666666666667,541.0833333333334,91.75,32.15810363950049,75.67999999999999
54,2014-07-14,448.5,8198.666666666666,1474.7083333333333,89.7,31.117468287526428,74.54
54,2014-07-15,497.75,8742.666666666666,393.125,99.55000000000001,32.38563272075644,71.3225
54,2014-07-16,480.4166666666667,8400.0,313.2083333333333,96.08333333333333,32.53297784391535,67.04
54,2014-07-17,463.5833333333333,8150.666666666667,427.5833333333333,92.71666666666667,32.35338452205682,64.145
54,2014-07-18,498.0833333333333,8596.0,271.0416666666667,99.61666666666666,32.96026090946694,66.12500000000001
54,2014-07-19,498.0833333333333,8473.333333333334,113.33333333333333,99.61666666666666,33.43741968266457,69.71
54,2014-07-20,488.0833333333333,8746.666666666666,261.0833333333333,97.61666666666666,31.742157329776422,73.8425
54,2014-07-21,490.3333333333333,8817.333333333334,202.95833333333334,98.06666666666666,31.63291370532789,76.535
54,2014-07-22,498.1666666666667,9016.0,125.70833333333333,99.63333333333333,31.43010265700483,80.0825
54,2014-07-23,498.0,8989.333333333334,42.875,99.6,31.512792939780482,77.33749999999999
54,2014-07-24,495.3333333333333,8890.666666666666,150.04166666666666,99.06666666666666,31.691899120175965,66.77
54,2014-07-25,479.75,8418.666666666666,537.3333333333334,95.95,32.415797236300286,68.3
54,2014-07-26,490.25,8660.0,520.3333333333334,98.05,32.202141070053884,72.12500000000001
54,2014-07-27,483.75,8449.333333333334,386.4166666666667,96.75,32.56743628688654,74.5025
54,2014-07-28,492.8333333333333,8468.0,472.0,98.56666666666666,33.10581338896762,63.642500000000005
54,2014-07-29,215.0,3776.0,873.2083333333334,43.0,32.38855049435028,62.04499999999999
54,2014-07-30,231.16666666666666,4236.0,330.1666666666667,46.233333333333334,31.04232897912077,63.71750000000001
54,2014-07-31,352.4166666666667,6205.333333333333,399.5416666666667,70.48333333333333,32.30549213937831,64.4075
54,2014-08-01,497.6666666666667,8638.666666666666,930.4166666666666,99.53333333333333,32.77003266965067,71.63749999999999
54,2014-08-02,499.3333333333333,8892.0,724.7916666666666,99.86666666666667,31.94303243864648,73.25750000000001
54,2014-08-03,500.0,8969.333333333334,620.625,100.0,31.709900401367623,69.14
54,2014-08-04,498.5833333333333,8970.666666666666,684.4166666666666,99.71666666666667,31.615355913099485,72.0875
54,2014-08-05,470.5,8364.0,458.5,94.1,31.99857524310537,70.985
54,2014-08-06,268.9166666666667,4720.0,303.2916666666667,53.78333333333334,32.40863641713748,70.3775
54,2014-08-07,489.3333333333333,8758.666666666666,537.3333333333334,97.86666666666667,31.779849799563607,68.675
54,2014-08-08,393.5,7080.0,583.0416666666666,78.7,31.615242467043313,68.25499999999998
54,2014-08-09,414.0,7562.666666666667,566.2916666666666,82.8,31.139412905500706,69.3875
54,2014-08-10,448.3333333333333,8342.666666666666,571.7083333333334,89.66666666666666,30.568996057748656,71.105
54,2014-08-11,470.6666666666667,8665.333333333334,476.1666666666667,94.13333333333334,30.89677899163974,73.895
54,2014-08-12,441.25,8016.0,358.0833333333333,88.25,31.31208936294079,69.845
54,2014-08-13,492.1666666666667,8905.333333333334,546.0833333333334,98.43333333333332,31.43743137695264,69.13250000000001
54,2014-08-14,498.0833333333333,8498.666666666666,705.5416666666666,99.61666666666666,33.33774742443259,61.370000000000005
54,2014-08-15,440.8333333333333,7734.666666666667,322.5416666666667,88.16666666666667,32.42036215020399,60.70250000000001
54,2014-08-16,469.8333333333333,8314.666666666666,432.5,93.96666666666667,32.142823257429974,64.7975
54,2014-08-17,465.0,8369.333333333334,713.125,93.0,31.604369125378362,65.69
54,2014-08-18,481.5833333333333,8662.666666666666,619.2916666666666,96.31666666666666,31.62313215073624,63.68750000000001
54,2014-08-19,480.5833333333333,8570.666666666666,350.0416666666667,96.11666666666666,31.89621415422112,65.72
54,2014-08-20,453.3333333333333,5581.333333333333,194.41666666666666,90.66666666666666,46.20242076763815,70.36999999999999
54,2014-08-21,420.8333333333333,5937.333333333333,309.875,84.16666666666667,40.31844168725204,69.99499999999999
54,2014-08-22,498.0,8689.333333333334,629.0833333333334,99.6,32.60077489642474,68.09000000000002
54,2014-08-23,498.1666666666667,8686.666666666666,579.5833333333334,99.63333333333333,32.621696725505245,67.235
54,2014-08-24,458.3333333333333,8210.666666666666,806.625,91.66666666666666,31.75324104146368,68.9225
54,2014-08-25,496.6666666666667,9132.0,840.0416666666666,99.33333333333333,30.937423954835257,71.51749999999998
54,2014-08-26,413.0833333333333,7613.333333333333,781.0,82.61666666666667,30.863691258026847,73.79
54,2014-08-27,461.9166666666667,8505.333333333334,323.7916666666667,92.38333333333333,30.892804188221767,72.96499999999999
54,2014-08-28,497.6666666666667,9097.333333333334,429.7083333333333,99.53333333333333,31.117842835507354,64.46
54,2014-08-29,498.1666666666667,8318.666666666666,769.4583333333334,99.63333333333333,34.064810733557735,64.25000000000001
54,2014-08-30,498.1666666666667,8902.666666666666,608.0,99.63333333333333,31.83021628975089,71.07500000000002
54,2014-08-31,484.1666666666667,8834.666666666666,418.4583333333333,96.83333333333334,31.173800809940637,75.32000000000001
54,2014-09-01,498.0833333333333,7926.666666666667,529.5,99.61666666666666,35.74344862629661,76.955
54,2014-09-02,494.5833333333333,8996.0,416.9166666666667,98.91666666666666,31.273397744676647,75.635
54,2014-09-03,498.0833333333333,6572.0,567.125,99.61666666666666,43.11113858456753,70.8875
54,2014-09-04,498.5833333333333,4915.458333333333,670.7916666666666,99.71666666666667,57.69773644935338,72.965
54,2014-09-05,481.8333333333333,5185.333333333333,401.125,96.36666666666667,52.85732729064884,79.7075
54,2014-09-06,464.5,8581.333333333334,388.2083333333333,92.9,30.79044631758856,70.32499999999999
54,2014-09-07,498.0,8876.0,631.5833333333334,99.6,31.915164488508342,63.567499999999995
54,2014-09-08,465.3333333333333,8084.0,531.3333333333334,93.06666666666666,32.74333388311617,64.14500000000001
54,2014-09-09,411.6666666666667,6160.0,476.6666666666667,82.33333333333334,38.01456529581529,67.28750000000001
54,2014-09-10,284.5833333333333,7132.0,923.5833333333334,56.91666666666667,22.697768663924716,71.1275
54,2014-09-11,349.75,6117.333333333333,565.25,69.95,32.52225234306888,67.63250000000001
54,2014-09-12,498.0833333333333,8520.0,2371.0,99.61666666666666,33.254272626499734,53.42749999999999
54,2014-09-13,498.75,5864.0,2835.3333333333335,99.75,48.38090467257845,51.800000000000004
54,2014-09-14,498.4166666666667,6214.666666666667,2454.0416666666665,99.68333333333334,45.62046994564828,53.262499999999996
54,2014-09-15,484.25,3286.6666666666665,2368.7083333333335,96.85000000000001,83.81061105476672,58.15250000000001
54,2014-09-16,486.0,778.6666666666666,1777.5,97.2,355.03381849315065,58.9025
54,2014-09-17,498.1666666666667,3957.3333333333335,1627.4166666666667,99.63333333333333,71.6072621855346,57.65
54,2014-09-18,391.1666666666667,132.0,320.4166666666667,78.23333333333333,1685.6715067340065,53.75000000000001
54,2014-09-19,488.4166666666667,4793.333333333333,751.6666666666666,97.68333333333334,57.961268544274446,49.5725
54,2014-09-20,498.1666666666667,7494.666666666667,1467.625,99.63333333333333,37.810061228725615,67.835
54,2014-09-21,461.25,6654.666666666667,732.0833333333334,92.25,39.42712507513524,68.675
54,2014-09-22,498.25,6682.666666666667,735.875,99.65,42.41139390462889,53.92250000000001
54,2014-09-23,429.6666666666667,6989.333333333333,418.625,85.93333333333332,34.96881756327102,57.9125
54,2014-09-24,496.0,7826.666666666667,527.0833333333334,99.2,36.048722316865415,61.1225
54,2014-09-25,505.6666666666667,7781.333333333333,655.0416666666666,101.13333333333334,36.96539439113548,60.0575
54,2014-09-26,490.9166666666667,5510.666666666667,752.4583333333334,98.18333333333334,50.67440670618599,61.415
54,2014-09-27,505.5,2992.0,579.0416666666666,101.1,96.10469585561498,63.995000000000005
54,2014-09-28,503.6666666666667,5874.666666666667,515.75,100.73333333333335,48.769131109093664,64.2575
54,2014-09-29,482.8333333333333,0.0,425.0416666666667,96.56666666666666,0.0,64.925
54,2014-09-30,513.6666666666666,0.0,650.5416666666666,102.73333333333335,0.0,65.0825
54,2014-10-01,503.5833333333333,0.0,724.75,100.71666666666668,0.0,63.86000000000001
54,2014-10-02,507.0,0.0,230.91666666666666,101.4,0.0,62.4275
54,2014-10-03,502.3333333333333,0.0,0.0,100.46666666666665,0.0,65.255
54,2014-10-04,518.0,0.0,0.0,103.60000000000001,0.0,56.88500000000001
54,2014-10-05,520.6666666666666,0.0,0.0,104.13333333333334,0.0,47.945
