ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
54,2014-10-06,495.0,0.0,0.0,99.0,0.0,56.6975
54,2014-10-07,519.5833333333334,0.0,0.0,103.91666666666666,0.0,63.74000000000001
54,2014-10-08,523.0,0.0,0.0,104.60000000000001,0.0,57.74
54,2014-10-09,75.16666666666667,0.0,0.0,15.033333333333335,0.0,53.21
54,2014-10-10,0.0,0.0,0.0,0.0,0.0,50.345
54,2014-10-11,0.0,0.0,0.0,0.0,0.0,48.537499999999994
54,2014-10-12,0.0,0.0,0.0,0.0,0.0,46.76
54,2014-10-13,0.0,0.0,0.0,0.0,0.0,57.04250000000001
54,2014-10-14,0.0,0.0,0.0,0.0,0.0,72.86749999999999
54,2014-10-15,0.0,0.0,0.0,0.0,0.0,70.3925
54,2014-10-16,0.0,0.0,0.0,0.0,0.0,65.36749999999999
54,2014-10-17,0.0,0.0,0.0,0.0,0.0,61.0925
54,2014-10-18,0.0,0.0,0.0,0.0,0.0,54.30500000000001
54,2014-10-19,0.0,0.0,0.0,0.0,0.0,42.4325
54,2014-10-20,0.0,0.0,0.0,0.0,0.0,48.934999999999995
54,2014-10-21,0.0,0.0,0.0,0.0,0.0,50.18
54,2014-10-22,0.0,0.0,0.0,0.0,0.0,49.0025
54,2014-10-23,0.0,0.0,0.0,0.0,0.0,48.627500000000005
54,2014-10-24,0.0,0.0,0.0,0.0,0.0,51.785000000000004
54,2014-10-25,0.0,0.0,0.0,0.0,0.0,55.52000000000001
54,2014-10-26,0.0,0.0,0.0,0.0,0.0,48.785
54,2014-10-27,0.0,0.0,0.0,0.0,0.0,50.232499999999995
54,2014-10-28,0.0,0.0,0.0,0.0,0.0,61.857499999999995
54,2014-10-29,0.0,0.0,0.0,0.0,0.0,54.0275
54,2014-10-30,0.0,0.0,0.0,0.0,0.0,45.38750000000001
54,2014-10-31,0.0,0.0,0.0,0.0,0.0,44.12
54,2014-11-01,0.0,0.0,0.0,0.0,0.0,41.404999999999994
54,2014-11-02,0.0,0.0,0.0,0.0,0.0,39.1625
54,2014-11-03,0.0,0.0,0.0,0.0,0.0,49.12999999999999
54,2014-11-04,0.0,0.0,0.0,0.0,0.0,59.45749999999999
54,2014-11-05,0.0,0.0,0.0,0.0,0.0,50.7875
54,2014-11-06,0.0,0.0,0.0,0.0,0.0,42.3725
54,2014-11-07,0.0,0.0,0.0,0.0,0.0,38.24000000000001
54,2014-11-08,0.0,0.0,0.0,0.0,0.0,40.52
54,2014-11-09,0.0,0.0,0.0,0.0,0.0,44.059999999999995
54,2014-11-10,0.0,0.0,0.0,0.0,0.0,49.1675
54,2014-11-11,0.0,0.0,0.0,0.0,0.0,57.672499999999985
54,2014-11-12,0.0,0.0,0.0,0.0,0.0,48.11750000000001
54,2014-11-13,0.0,0.0,0.0,0.0,0.0,35.59250000000001
54,2014-11-14,0.0,0.0,0.0,0.0,0.0,31.36999999999999
54,2014-11-15,0.0,0.0,0.0,0.0,0.0,30.935000000000002
54,2014-11-16,0.0,0.0,0.0,0.0,0.0,36.90499999999999
54,2014-11-17,0.0,0.0,0.0,0.0,0.0,35.345
54,2014-11-18,0.0,0.0,0.0,0.0,0.0,25.047499999999996
54,2014-11-19,0.0,0.0,0.0,0.0,0.0,25.325000000000003
54,2014-11-20,0.0,0.0,0.0,0.0,0.0,29.119999999999994
54,2014-11-21,0.0,0.0,0.0,0.0,0.0,25.797500000000003
54,2014-11-22,0.0,0.0,0.0,0.0,0.0,35.00000000000001
54,2014-11-23,0.0,0.0,0.0,0.0,0.0,49.835
54,2014-11-24,0.0,0.0,0.0,0.0,0.0,61.46
54,2014-11-25,0.0,0.0,0.0,0.0,0.0,44.08249999999999
54,2014-11-26,0.0,0.0,0.0,0.0,0.0,34.12999999999999
54,2014-11-27,0.0,0.0,0.0,0.0,0.0,28.7675
54,2014-11-28,0.0,0.0,0.0,0.0,0.0,25.624999999999996
54,2014-11-29,0.0,0.0,0.0,0.0,0.0,28.94
54,2014-11-30,0.0,0.0,0.0,0.0,0.0,47.420000000000016
54,2014-12-01,0.0,0.0,0.0,0.0,0.0,40.7375
54,2014-12-02,0.0,0.0,0.0,0.0,0.0,27.770000000000007
54,2014-12-03,0.0,0.0,0.0,0.0,0.0,40.01749999999999
54,2014-12-04,0.0,0.0,0.0,0.0,0.0,30.327500000000004
54,2014-12-05,0.0,0.0,0.0,0.0,0.0,27.500000000000004
54,2014-12-06,0.0,0.0,0.0,0.0,0.0,33.51499999999999
54,2014-12-07,0.0,0.0,0.0,0.0,0.0,24.657500000000002
54,2014-12-08,0.0,0.0,0.0,0.0,0.0,24.912500000000005
54,2014-12-09,0.0,0.0,0.0,0.0,0.0,31.7675
54,2014-12-10,0.0,0.0,0.0,0.0,0.0,29.464999999999993
54,2014-12-11,0.0,0.0,0.0,0.0,0.0,26.412500000000005
54,2014-12-12,0.0,0.0,0.0,0.0,0.0,26.667500000000008
54,2014-12-13,0.0,0.0,0.0,0.0,0.0,29.33
54,2014-12-14,0.0,0.0,0.0,0.0,0.0,32.70500000000001
54,2014-12-15,29.416666666666668,624.0,0.0,5.883333333333334,26.815994480056975,33.665
54,2014-12-16,468.3333333333333,6890.0,0.0,93.66666666666667,38.665255603934845,36.76249999999999
54,2014-12-17,494.4166666666667,6995.333333333333,0.0,98.88333333333334,40.20404277454811,36.14000000000001
54,2014-12-18,447.5,7240.0,0.0,89.5,35.15924263351749,31.114999999999995
54,2014-12-19,512.1666666666666,7985.333333333333,0.0,102.43333333333334,36.48407149218011,26.26249999999999
54,2014-12-20,526.1666666666666,8490.666666666666,0.0,105.23333333333333,35.250605239740366,24.905
54,2014-12-21,508.75,8342.666666666666,0.0,101.75,34.68842396515902,28.377499999999998
54,2014-12-22,527.9166666666666,8293.333333333334,0.0,105.58333333333334,36.20939677116827,32.92250000000001
54,2014-12-23,532.9166666666666,8184.0,0.0,106.58333333333334,37.04066029922885,36.169999999999995
54,2014-12-24,537.9166666666666,8277.333333333334,0.0,107.58333333333334,36.966607267504294,42.612500000000004
54,2014-12-25,538.0,8642.666666666666,0.0,107.60000000000001,35.40948009873496,44.73500000000001
54,2014-12-26,536.0833333333334,8876.0,0.0,107.21666666666667,34.355798720644934,38.99750000000001
54,2014-12-27,527.6666666666666,8710.666666666666,0.0,105.53333333333332,34.458256798816265,43.31
54,2014-12-28,518.0,8385.333333333334,0.0,103.60000000000001,35.13941008109398,39.747499999999995
54,2014-12-29,529.5,8214.666666666666,273.0416666666667,105.89999999999999,36.66579086187307,29.4875
54,2014-12-30,511.8333333333333,8353.333333333334,1176.3333333333333,102.36666666666667,34.854093508911944,20.525
54,2014-12-31,532.25,8770.666666666666,195.125,106.45,34.5197865992703,21.2975
54,2015-01-01,537.9166666666666,8918.666666666666,1046.9166666666667,107.58333333333334,34.30837164249763,25.61
54,2015-01-02,538.0,8641.333333333334,807.0833333333334,107.60000000000001,35.41494368153062,26.78750000000001
54,2015-01-03,526.1666666666666,8241.333333333334,1418.25,105.23333333333333,36.317077198943,25.0925
54,2015-01-04,537.9166666666666,8454.666666666666,1773.7083333333333,107.58333333333334,36.19124710876307,43.3475
54,2015-01-05,537.25,8288.0,587.0416666666666,107.45,36.873275619369366,19.055000000000003
54,2015-01-06,527.0,8086.666666666667,608.4583333333334,105.4,37.07030090684253,14.757500000000006
54,2015-01-07,534.6666666666666,8262.666666666666,639.9166666666666,106.93333333333332,36.80848259910709,8.435
54,2015-01-08,529.25,7485.333333333333,173.66666666666666,105.85,40.21932334342714,7.9025000000000025
54,2015-01-09,537.25,8186.666666666667,432.9583333333333,107.45,37.3296875,18.214999999999996
54,2015-01-10,537.9166666666666,8064.0,767.5416666666666,107.58333333333334,37.944559840718696,11.644999999999998
54,2015-01-11,537.9166666666666,6938.666666666667,308.5416666666667,107.58333333333334,44.09851996861388,22.167500000000004
54,2015-01-12,530.5,8708.0,682.5416666666666,106.1,34.65389105803093,28.647500000000004
54,2015-01-13,532.1666666666666,8552.0,198.83333333333334,106.43333333333334,35.396882470637145,0.9875000000000003
54,2015-01-14,515.1666666666666,8274.666666666666,161.375,103.03333333333333,35.41459541841229,2.6750000000000007
54,2015-01-15,537.9166666666666,8749.333333333334,563.9166666666666,107.58333333333334,34.97237091079955,11.007499999999999
54,2015-01-16,462.5833333333333,7326.666666666667,1324.8333333333333,92.51666666666667,35.914397558386405,21.132499999999997
54,2015-01-17,536.0,8122.666666666667,362.4166666666667,107.2,37.53627708470125,11.270000000000001
54,2015-01-18,494.8333333333333,7801.333333333333,190.25,98.96666666666667,36.080716259328895,33.74750000000001
54,2015-01-19,517.0,8366.666666666666,163.75,103.4,35.149820717131476,29.870000000000005
54,2015-01-20,537.8333333333334,8604.0,413.2916666666667,107.56666666666668,35.557592721731496,18.163478260869564
54,2015-01-21,513.9166666666666,8173.333333333333,810.25,102.78333333333333,35.76667176454594,11.915
54,2015-01-22,518.5,8493.333333333334,407.75,103.69999999999999,34.726069466248035,21.785
54,2015-01-23,477.6666666666667,7848.0,380.5416666666667,95.53333333333333,34.621906501302526,25.302500000000006
54,2015-01-24,509.1666666666667,8462.666666666666,1257.4583333333333,101.83333333333333,34.224551625439844,24.274999999999995
54,2015-01-25,491.25,7997.333333333333,396.375,98.25,34.941569064688224,18.215000000000003
54,2015-01-26,493.4166666666667,8096.0,389.7916666666667,98.68333333333334,34.66796531895037,11.135000000000003
54,2015-01-27,505.5,7993.333333333333,472.3333333333333,101.1,35.97313386155129,10.872499999999997
54,2015-01-28,537.9166666666666,8426.666666666666,1299.4583333333333,107.58333333333334,36.31150283491561,10.58
54,2015-01-29,512.75,8146.666666666667,1679.875,102.55000000000001,35.80228621112929,17.3225
54,2015-01-30,534.75,8526.666666666666,450.5833333333333,106.94999999999999,35.67438917122752,19.325
54,2015-01-31,501.75,8361.333333333334,656.4583333333334,100.35000000000001,34.13476219901132,6.124999999999999
54,2015-02-01,437.1666666666667,7640.0,485.2916666666667,87.43333333333332,32.54908013379872,16.422499999999996
54,2015-02-02,416.3333333333333,8274.666666666666,435.3333333333333,83.26666666666667,28.620400956064024,8.015
54,2015-02-03,432.75,7729.333333333333,410.875,86.55000000000001,31.847846946696567,11.2025
54,2015-02-04,473.0,7692.0,1949.7916666666667,94.6,34.97896082509966,25.535000000000007
54,2015-02-05,513.5833333333334,8082.666666666667,1217.7083333333333,102.71666666666665,36.14442256406027,12.9425
54,2015-02-06,457.25,8296.0,1580.4583333333333,91.45,31.35234349887496,13.872500000000002
54,2015-02-07,403.25,7937.333333333333,1126.9583333333333,80.65,28.899131740299005,23.202499999999997
54,2015-02-08,483.4166666666667,8217.333333333334,399.2916666666667,96.68333333333334,33.463838295743415,18.7775
54,2015-02-09,497.6666666666667,8292.0,389.5416666666667,99.53333333333333,34.14006137106716,14.510000000000003
54,2015-02-10,502.3333333333333,8313.333333333334,426.5416666666667,100.46666666666665,34.37176557070302,13.9325
54,2015-02-11,499.25,8350.666666666666,389.7916666666667,99.85000000000001,34.00806821810634,13.8425
54,2015-02-12,523.75,8461.333333333334,2464.7083333333335,104.75000000000001,35.21034411440277,16.985000000000003
54,2015-02-13,529.0833333333334,8209.333333333334,2221.0,105.81666666666666,36.66074014671648,-0.4524999999999997
54,2015-02-14,511.5833333333333,8230.666666666666,967.5833333333334,102.31666666666666,35.356267549543716,14.457500000000005
54,2015-02-15,530.0,8504.0,448.7916666666667,106.0,35.45174819692694,0.47
54,2015-02-16,531.1666666666666,8674.666666666666,436.5416666666667,106.23333333333333,34.830768393278,-3.0024999999999995
54,2015-02-17,491.1666666666667,8072.0,700.2083333333334,98.23333333333333,34.61248417024556,1.2874999999999996
54,2015-02-18,541.6666666666666,8708.0,2085.1666666666665,108.33333333333333,35.383332057367426,8.4725
54,2015-02-19,553.5833333333334,8670.666666666666,2815.375,110.71666666666667,36.31746725870111,5.930000000000001
54,2015-02-20,525.4166666666666,8405.333333333334,777.2916666666666,105.08333333333333,35.55772294046108,-2.68
54,2015-02-21,534.4166666666666,8460.0,402.0,106.88333333333333,35.93309856842658,8.045000000000002
54,2015-02-22,537.8333333333334,8862.666666666666,393.3333333333333,107.56666666666668,34.51980530063688,19.377499999999998
54,2015-02-23,517.9166666666666,8306.666666666666,583.2916666666666,103.58333333333334,35.46648441680043,4.181
54,2015-02-24,537.9166666666666,8309.333333333334,1214.4166666666667,107.58333333333334,36.82424549368849,
54,2015-02-25,537.9166666666666,8569.333333333334,2474.375,107.58333333333334,35.70697026865826,15.485
54,2015-02-26,532.4166666666666,8673.333333333334,738.625,106.48333333333333,34.918103061747374,5.2700000000000005
54,2015-02-27,510.25,8340.0,385.2916666666667,102.05,34.80182354116707,8.735
54,2015-02-28,515.4166666666666,8460.0,408.4583333333333,103.08333333333333,34.655576897819806,4.717142857142858
54,2015-03-01,505.5833333333333,7890.666666666667,4437.875,101.11666666666667,36.44719323814351,13.745
54,2015-03-02,537.9166666666666,8712.0,1559.2916666666667,107.58333333333334,35.122237207937964,20.2925
54,2015-03-03,537.75,8550.666666666666,5222.25,107.54999999999998,35.7738334242944,15.229999999999999
54,2015-03-04,486.8333333333333,8197.333333333334,359.4583333333333,97.36666666666667,33.78257495662546,29.0675
54,2015-03-05,509.5,8350.666666666666,419.8333333333333,101.89999999999999,34.70628093565384,12.005000000000003
54,2015-03-06,520.8333333333334,8561.333333333334,382.875,104.16666666666667,34.60528279603385,10.249999999999998
54,2015-03-07,527.5,8702.666666666666,383.125,105.5,34.47903899187988,23.960000000000004
54,2015-03-08,478.1666666666667,8108.0,372.625,95.63333333333334,33.546761086444114,28.8425
54,2015-03-09,486.8333333333333,8229.333333333334,386.25,97.36666666666667,33.65121043961979,33.132499999999986
54,2015-03-10,480.5,8020.0,368.5416666666667,96.1,34.08035120532003,36.8225
54,2015-03-11,450.8333333333333,7486.666666666667,1126.125,90.16666666666666,34.254099881270406,41.434999999999995
54,2015-03-12,537.9166666666666,8665.333333333334,2412.7916666666665,107.58333333333334,35.311386046571265,30.230000000000004
54,2015-03-13,537.9166666666666,8573.333333333334,6645.541666666667,107.58333333333334,35.69031071798859,32.915
54,2015-03-14,529.4166666666666,8453.333333333334,5274.666666666667,105.88333333333333,35.624981926919034,39.20000000000001
54,2015-03-15,536.3333333333334,8944.0,432.5833333333333,107.26666666666667,34.11049617372292,33.5525
54,2015-03-16,515.6666666666666,8649.333333333334,356.3333333333333,103.13333333333334,33.91341015364062,37.4
54,2015-03-17,464.4166666666667,7456.0,361.9166666666667,92.88333333333333,35.431287628159275,34.655
54,2015-03-18,500.8333333333333,8329.333333333334,344.7916666666667,100.16666666666667,34.20330091777386,24.89
54,2015-03-19,511.5,8629.333333333334,372.7916666666667,102.3,33.71734973733004,24.289999999999996
54,2015-03-20,451.0833333333333,7421.333333333333,6594.75,90.21666666666667,34.57481622050545,27.485
54,2015-03-21,498.4166666666667,7996.0,13178.125,99.68333333333334,35.45723035128675,32.54
54,2015-03-22,538.0,8656.0,13819.625,107.60000000000001,35.35493684534812,20.584999999999997
54,2015-03-23,538.0,8497.333333333334,14620.291666666666,107.60000000000001,36.01510277734191,16.1075
54,2015-03-24,537.9166666666666,8453.333333333334,14140.833333333334,107.58333333333334,36.19695550736067,21.4025
54,2015-03-25,537.9166666666666,8493.333333333334,12361.5,107.58333333333334,36.02648318942961,32.70499999999999
54,2015-03-26,519.0,8560.0,5649.5,103.8,34.488843457943915,37.407500000000006
54,2015-03-27,514.25,8324.0,2767.0833333333335,102.85,35.14206411180522,32.675000000000004
54,2015-03-28,511.9166666666667,8200.0,1273.125,102.38333333333334,35.51161754742547,21.402500000000003
54,2015-03-29,537.5833333333334,8910.666666666666,352.625,107.51666666666667,34.31789459574044,29.69749999999999
54,2015-03-30,537.0833333333334,9037.333333333334,337.9166666666667,107.41666666666667,33.80542594914921,38.9375
54,2015-03-31,538.0,8992.0,764.5416666666666,107.60000000000001,34.03384489916963,34.18999999999999
54,2015-04-01,537.9166666666666,8930.666666666666,472.6666666666667,107.58333333333334,34.262272009057426,31.37
54,2015-04-02,537.9166666666666,8944.0,1056.4583333333333,107.58333333333334,34.21119527678394,48.410000000000004
54,2015-04-03,537.8333333333334,9052.0,2241.25,107.56666666666668,33.79778256493348,51.065000000000005
54,2015-04-04,526.9166666666666,8578.666666666666,361.0833333333333,105.38333333333334,34.93873529945083,36.1775
54,2015-04-05,537.9166666666666,9009.333333333334,538.3333333333334,107.58333333333334,33.96310461990035,33.6125
54,2015-04-06,538.0,8976.0,671.5416666666666,107.60000000000001,34.09451128936423,41.17999999999999
54,2015-04-07,538.0,8874.666666666666,359.9166666666667,107.60000000000001,34.48381159855769,42.64249999999999
54,2015-04-08,535.5,8674.666666666666,476.75,107.1,35.11492276360283,37.032500000000006
54,2015-04-09,527.5,8374.666666666666,350.4166666666667,105.5,35.82943599745263,41.42
54,2015-04-10,523.6666666666666,8394.666666666666,452.5,104.73333333333332,35.484322056332054,50.165
54,2015-04-11,537.9166666666666,8862.666666666666,356.7916666666667,107.58333333333334,34.52515389147987,42.13999999999998
54,2015-04-12,537.9166666666666,8794.666666666666,1053.125,107.58333333333334,34.792100957651094,50.66
54,2015-04-13,538.0,8789.333333333334,471.4583333333333,107.60000000000001,34.818605885922324,60.62750000000002
54,2015-04-14,536.0,8832.0,364.1666666666667,107.2,34.521588164251206,51.635
54,2015-04-15,505.1666666666667,8368.0,429.6666666666667,101.03333333333333,34.3398230029743,48.9575
54,2015-04-16,522.8333333333334,8606.666666666666,339.6666666666667,104.56666666666668,34.55519300284017,54.92000000000001
54,2015-04-17,497.6666666666667,8300.0,1669.5,99.53333333333333,34.10715528781794,53.734999999999985
54,2015-04-18,526.8333333333334,8646.666666666666,593.6666666666666,105.36666666666667,34.65848432279619,56.5625
54,2015-04-19,538.0,8726.666666666666,3240.25,107.60000000000001,35.06864018334606,51.5525
54,2015-04-20,531.6666666666666,8286.666666666666,5537.666666666667,106.33333333333333,36.49594395280236,51.49999999999999
54,2015-04-21,442.9166666666667,7025.333333333333,4929.625,88.58333333333334,35.86246401910545,49.82
54,2015-04-22,538.0,8690.666666666666,422.75,107.60000000000001,35.213907640380484,43.5725
54,2015-04-23,538.0,8557.333333333334,354.3333333333333,107.60000000000001,35.76258180118417,34.722500000000004
54,2015-04-24,532.0,8706.666666666666,345.4166666666667,106.4,34.75719754977029,35.27
54,2015-04-25,527.25,8722.666666666666,340.6666666666667,105.45,34.383679494038525,39.70249999999999
54,2015-04-26,505.6666666666667,8368.0,333.5416666666667,101.13333333333334,34.37381161036754,43.97
54,2015-04-27,483.8333333333333,8154.666666666667,327.5416666666667,96.76666666666667,33.75006472095051,45.70249999999999
54,2015-04-28,459.1666666666667,7906.666666666667,361.2083333333333,91.83333333333333,33.03406056773468,52.73000000000001
54,2015-04-29,489.0,8398.666666666666,322.2083333333333,97.8,33.11948325130973,56.525000000000006
54,2015-04-30,473.0,8004.0,326.75,94.6,33.61546310178244,56.53999999999999
54,2015-05-01,407.1666666666667,7396.0,1047.8333333333333,81.43333333333334,31.3155722312361,56.824999999999996
54,2015-05-02,490.8333333333333,8421.333333333334,442.5416666666667,98.16666666666667,33.15417524276968,58.96999999999999
54,2015-05-03,510.8333333333333,8418.666666666666,3498.125,102.16666666666667,34.5160390930208,62.96
54,2015-05-04,534.6666666666666,8694.666666666666,2880.6666666666665,106.93333333333332,34.97962991361243,67.415
54,2015-05-05,533.4166666666666,8934.666666666666,1719.625,106.68333333333334,33.960436564194396,62.66750000000002
54,2015-05-06,522.5833333333334,8718.666666666666,2300.3333333333335,104.51666666666665,34.09498617270735,63.14750000000001
54,2015-05-07,440.4166666666667,7520.0,3709.0,88.08333333333334,33.31431922281324,66.23
54,2015-05-08,501.4166666666667,8498.666666666666,1781.4583333333333,100.28333333333333,33.56085431701705,71.96
54,2015-05-09,538.0,9321.333333333334,2434.4166666666665,107.60000000000001,32.831390359033044,76.78250000000001
54,2015-05-10,538.0,9298.666666666666,2395.125,107.60000000000001,32.91142099225695,72.6425
54,2015-05-11,537.8333333333334,9396.0,2910.8333333333335,107.56666666666668,32.56040099806064,71.93
54,2015-05-12,538.0,9321.333333333334,4733.708333333333,107.60000000000001,32.831390359033044,64.7
54,2015-05-13,537.9166666666666,8936.0,9109.375,107.58333333333334,34.24182302546504,50.1275
54,2015-05-14,537.9166666666666,8865.333333333334,8848.041666666666,107.58333333333334,34.51476882488594,51.79999999999999
54,2015-05-15,538.0,9192.0,3933.7916666666665,107.60000000000001,33.29333478387003,58.43
54,2015-05-16,538.0,9422.666666666666,2536.1666666666665,107.60000000000001,32.47831470213669,66.34250000000002
54,2015-05-17,537.9166666666666,9526.666666666666,3929.5416666666665,107.58333333333334,32.118782073711216,67.61749999999999
54,2015-05-18,537.9166666666666,9416.0,2632.4166666666665,107.58333333333334,32.49627554753138,71.53999999999999
54,2015-05-19,485.6666666666667,8685.333333333334,3441.5416666666665,97.13333333333334,31.808035257394334,64.79
54,2015-05-20,399.5,6908.0,7808.916666666667,79.9,32.896484751978385,48.2225
54,2015-05-21,538.0,8988.0,4506.291666666667,107.60000000000001,34.04899124758938,54.95000000000002
54,2015-05-22,538.0,8864.0,4254.583333333333,107.60000000000001,34.525308363417565,54.095000000000006
54,2015-05-23,537.9166666666666,8977.333333333334,3424.75,107.58333333333334,34.08416722362493,50.69750000000001
54,2015-05-24,538.0833333333334,9205.333333333334,1375.0416666666667,107.61666666666667,33.25026102018154,66.46249999999999
54,2015-05-25,538.0,9350.666666666666,2624.7916666666665,107.60000000000001,32.72839726222729,73.3325
54,2015-05-26,537.9166666666666,9232.0,4241.208333333333,107.58333333333334,33.14394828374735,78.1175
54,2015-05-27,537.9166666666666,9286.666666666666,4459.583333333333,107.58333333333334,32.9488439219909,77.50250000000001
54,2015-05-28,538.0,9398.666666666666,4728.666666666667,107.60000000000001,32.56124982266988,68.1725
54,2015-05-29,538.0,8989.333333333334,5737.541666666667,107.60000000000001,34.04394096707208,69.38
54,2015-05-30,538.0,9124.0,5038.25,107.60000000000001,33.54146573140435,77.0375
54,2015-05-31,537.8333333333334,9137.333333333334,4220.708333333333,107.56666666666668,33.482145897173986,55.355
54,2015-06-01,538.0,9122.666666666666,3500.9583333333335,107.60000000000001,33.546368021046476,52.392500000000005
54,2015-06-02,538.0,9229.333333333334,3000.7916666666665,107.60000000000001,33.1586607916787,55.34
54,2015-06-03,538.0,9396.0,2235.375,107.60000000000001,32.57049098907336,58.085
54,2015-06-04,538.0833333333334,9464.0,827.75,107.61666666666667,32.34147676575561,65.05249999999998
54,2015-06-05,537.9166666666666,9842.666666666666,930.875,107.58333333333334,31.087604702880878,69.24499999999999
54,2015-06-06,538.0,9842.666666666666,2327.625,107.60000000000001,31.09242075318342,61.70000000000001
54,2015-06-07,538.1666666666666,9377.333333333334,6034.791666666667,107.63333333333334,32.64543639508981,64.46
54,2015-06-08,537.9166666666666,9149.333333333334,5708.375,107.58333333333334,33.443412695521225,70.52
54,2015-06-09,538.0833333333334,9373.333333333334,3419.5416666666665,107.61666666666667,32.65431039592224,64.62499999999999
54,2015-06-10,538.0,9357.333333333334,5569.0,107.60000000000001,32.70507979481333,69.8075
54,2015-06-11,538.0,9202.666666666666,6408.125,107.60000000000001,33.25474500144885,67.50500000000001
54,2015-06-12,538.0,9210.666666666666,5669.791666666667,107.60000000000001,33.22586132020845,67.84249999999999
54,2015-06-13,538.0,9420.0,3158.7083333333335,107.60000000000001,32.48750884642604,66.98750000000001
54,2015-06-14,538.0,9445.333333333334,3286.9583333333335,107.60000000000001,32.4003740824393,69.90500000000002
54,2015-06-15,533.1666666666666,9510.666666666666,2333.9166666666665,106.63333333333334,31.888718514883873,71.88499999999999
54,2015-06-16,538.5,9601.333333333334,2793.2083333333335,107.69999999999999,31.903563741147067,71.31500000000001
54,2015-06-17,538.0,9548.0,2066.7916666666665,107.60000000000001,32.05198296327328,66.27499999999999
54,2015-06-18,538.0,9553.333333333334,3101.125,107.60000000000001,32.03408932309839,71.4575
54,2015-06-19,538.0833333333334,9561.333333333334,1108.5833333333333,107.61666666666667,32.01224405010924,65.885
54,2015-06-20,538.25,10044.0,7959.708333333333,107.65,30.483327525554227,65.585
54,2015-06-21,538.0,12769.333333333334,6302.291666666667,107.60000000000001,23.96619505064216,71.555
54,2015-06-22,538.0,12694.666666666666,6232.333333333333,107.60000000000001,24.107157861569164,71.345
54,2015-06-23,481.8333333333333,11429.333333333334,5547.916666666667,96.36666666666667,23.98065163711308,74.16499999999999
54,2015-06-24,538.0,12757.333333333334,5020.75,107.60000000000001,23.98873850334448,65.8025
54,2015-06-25,506.8333333333333,11952.0,4879.375,101.36666666666667,24.12179505057266,67.955
54,2015-06-26,537.8333333333334,12688.0,3490.6666666666665,107.56666666666668,24.112352441502036,68.86250000000001
54,2015-06-27,538.0,12752.0,1664.75,107.60000000000001,23.998771434546214,60.2525
54,2015-06-28,538.1666666666666,10993.333333333334,563.875,107.63333333333334,27.846616636345257,58.92499999999999
54,2015-06-29,539.25,9034.666666666666,332.9583333333333,107.85,33.951819842089726,62.247499999999995
54,2015-06-30,539.0833333333334,9468.0,324.125,107.81666666666668,32.38789284373094,63.74
54,2015-07-01,539.3333333333334,9578.666666666666,327.5,107.86666666666666,32.02854723459539,66.605
54,2015-07-02,385.0,6877.333333333333,368.0833333333333,77.0,31.84385905389686,64.35499999999999
54,2015-07-03,538.0,9537.333333333334,2318.2916666666665,107.60000000000001,32.087830281000976,63.965
54,2015-07-04,537.9166666666666,9333.333333333334,3917.4583333333335,107.58333333333334,32.78409970238095,67.71499999999999
54,2015-07-05,538.0,10542.666666666666,6123.958333333333,107.60000000000001,29.027981535348424,69.3425
54,2015-07-06,537.1666666666666,12786.666666666666,6575.25,107.43333333333334,23.89663494960028,72.21499999999999
54,2015-07-07,538.0,12920.0,5910.166666666667,107.60000000000001,23.686713106295144,78.3275
54,2015-07-08,538.0,12708.0,6087.416666666667,107.60000000000001,24.081864442346028,66.5225
54,2015-07-09,537.9166666666666,12469.333333333334,5957.375,107.58333333333334,24.538996783219275,64.7525
54,2015-07-10,537.9166666666666,12680.0,2512.6666666666665,107.58333333333334,24.13130367157378,68.42
54,2015-07-11,538.0,12965.333333333334,1399.3333333333333,107.60000000000001,23.603892431098313,70.67
54,2015-07-12,537.9166666666666,13094.666666666666,800.5,107.58333333333334,23.367141626786136,73.00249999999998
54,2015-07-13,537.9166666666666,13204.0,1897.3333333333333,107.58333333333334,23.17365423777306,75.95
54,2015-07-14,538.0,13073.333333333334,2176.25,107.60000000000001,23.40889852116267,72.6725
54,2015-07-15,537.9166666666666,12744.0,3173.0833333333335,107.58333333333334,24.01011696135872,63.46250000000001
54,2015-07-16,423.6666666666667,9961.333333333334,6182.833333333333,84.73333333333333,24.193118948824342,63.3125
54,2015-07-17,230.16666666666666,5693.333333333333,10317.916666666666,46.03333333333333,22.996452966432475,68.27000000000002
54,2015-07-18,538.0,13704.0,2692.5833333333335,107.60000000000001,22.33160634364662,77.4875
54,2015-07-19,538.0,13938.666666666666,3097.8333333333335,107.60000000000001,21.95563898986034,80.30000000000001
54,2015-07-20,538.0,13768.0,3911.5833333333335,107.60000000000001,22.227798760410614,76.96249999999999
54,2015-07-21,538.0,13582.666666666666,2934.75,107.60000000000001,22.53109355060371,71.18750000000001
54,2015-07-22,538.0,13402.666666666666,2352.6666666666665,107.60000000000001,22.83368981297254,68.24000000000001
54,2015-07-23,538.0,13396.0,1643.1666666666667,107.60000000000001,22.845053249726284,68.40499999999999
54,2015-07-24,538.0833333333334,13552.0,1054.8333333333333,107.61666666666667,22.585576749639248,69.24499999999999
54,2015-07-25,538.0,13861.333333333334,1131.5833333333333,107.60000000000001,22.078131011927667,70.5425
54,2015-07-26,538.0,13908.0,1818.0,107.60000000000001,22.00405042661298,74.36
54,2015-07-27,538.0,14000.0,2964.25,107.60000000000001,21.85945238095238,74.94500000000001
54,2015-07-28,538.0,13877.333333333334,3669.0833333333335,107.60000000000001,22.05267582628747,76.88
54,2015-07-29,538.0,13790.666666666666,4671.833333333333,107.60000000000001,22.1912646234168,78.29750000000001
54,2015-07-30,474.8333333333333,11737.333333333334,4685.5,94.96666666666667,23.012128914385244,78.2525
54,2015-07-31,538.0,12861.333333333334,3268.9166666666665,107.60000000000001,23.794759485797222,74.45000000000002
54,2015-08-01,537.9166666666666,12726.666666666666,2087.3333333333335,107.58333333333334,24.042818011175132,71.375
54,2015-08-02,521.3333333333334,12573.333333333334,1479.0,104.26666666666667,23.585772357723574,73.625
54,2015-08-03,538.3333333333334,13109.333333333334,830.1666666666666,107.66666666666667,23.359078349606726,74.7575
54,2015-08-04,538.4166666666666,13057.333333333334,1353.75,107.68333333333334,23.455734751012628,68.87749999999998
54,2015-08-05,538.4166666666666,12958.666666666666,1486.0,107.68333333333334,23.634325590767226,68.31714285714285
54,2015-08-06,538.3333333333334,12982.666666666666,1196.25,107.66666666666667,23.586983499366674,66.3275
54,2015-08-07,538.25,13038.666666666666,1423.0,107.65,23.482043792821354,65.9975
54,2015-08-08,538.1666666666666,12954.666666666666,1043.25,107.63333333333334,23.630645756141075,65.705
54,2015-08-09,538.1666666666666,13034.666666666666,1071.25,107.63333333333334,23.485613151254775,69.28250000000001
54,2015-08-10,538.0,13170.666666666666,476.5,107.60000000000001,23.23590301680502,71.72
54,2015-08-11,538.0,13156.0,594.8333333333334,107.60000000000001,23.261807033546162,71.18749999999999
54,2015-08-12,531.3333333333334,12826.666666666666,2558.8333333333335,106.26666666666667,23.563418225918227,68.8625
54,2015-08-13,528.0833333333334,12538.666666666666,2667.3333333333335,105.61666666666667,23.957204602651355,68.24000000000001
54,2015-08-14,528.0833333333334,12745.333333333334,460.5,105.61666666666667,23.56873648742895,72.98
54,2015-08-15,524.8333333333334,12844.0,2149.6666666666665,104.96666666666667,23.243747621024948,73.9175
54,2015-08-16,517.1666666666666,13144.0,3536.5833333333335,103.43333333333334,22.381439355514978,75.9275
54,2015-08-17,440.25,11224.0,3906.6666666666665,88.05,22.311909746970777,77.915
54,2015-08-18,241.91666666666666,6264.0,4572.75,48.38333333333333,21.96843293245353,75.635
54,2015-08-19,346.8333333333333,9372.0,433.1666666666667,69.36666666666666,21.0510415184711,78.4175
54,2015-08-20,329.25,9298.666666666666,386.25,65.85,20.141422605391455,76.1975
54,2015-08-21,424.4166666666667,10993.333333333334,391.25,84.88333333333333,21.960795684253082,68.2175
54,2015-08-22,510.3333333333333,12342.666666666666,559.8333333333334,102.06666666666666,23.51960228295704,66.28250000000001
54,2015-08-23,151.58333333333334,4433.333333333333,1815.0,30.316666666666663,19.44939536340852,67.88749999999999
54,2015-08-24,329.25,9160.0,373.8333333333333,65.85,20.446329148471616,67.91000000000001
54,2015-08-25,373.5833333333333,9360.0,426.5,74.71666666666667,22.70370221984805,66.1025
54,2015-08-26,373.5833333333333,9413.333333333334,412.75,74.71666666666667,22.575069346081207,65.0075
54,2015-08-27,373.6666666666667,9473.333333333334,413.5833333333333,74.73333333333333,22.437092423176168,62.232499999999995
54,2015-08-28,373.5,9597.333333333334,492.0833333333333,74.7,22.137321130869683,63.32
54,2015-08-29,373.5833333333333,9885.333333333334,426.8333333333333,74.71666666666667,21.497166115906843,66.83
54,2015-08-30,370.4166666666667,10293.333333333334,398.75,74.08333333333333,20.47007906951641,70.74500000000002
54,2015-08-31,372.5,10264.0,386.0833333333333,74.5,20.644039036113274,72.44
54,2015-09-01,160.41666666666666,4474.666666666667,5555.333333333333,32.083333333333336,20.392658050258245,71.405
54,2015-09-02,159.91666666666666,4236.0,2962.0,31.983333333333334,21.47448785541916,72.43250000000002
54,2015-09-03,142.58333333333334,3917.3333333333335,3879.0833333333335,28.51666666666667,20.704429742455186,74.825
54,2015-09-04,376.6666666666667,10045.333333333334,525.5,75.33333333333333,21.329362445801255,73.2425
54,2015-09-05,373.5833333333333,9681.333333333334,525.1666666666666,74.71666666666667,21.950143173575725,75.46249999999999
54,2015-09-06,372.25,9846.666666666666,450.9166666666667,74.45,21.504557379823964,76.09249999999999
54,2015-09-07,373.6666666666667,9998.666666666666,482.5833333333333,74.73333333333333,21.2582399875539,81.08000000000001
54,2015-09-08,373.3333333333333,9869.333333333334,476.5,74.66666666666667,21.517607853733224,82.3625
54,2015-09-09,370.1666666666667,9865.333333333334,413.3333333333333,74.03333333333333,21.343742960760462,76.81999999999998
54,2015-09-10,373.5833333333333,9730.666666666666,393.5,74.71666666666667,21.838858534301632,66.41
54,2015-09-11,373.5833333333333,9530.666666666666,419.5,74.71666666666667,22.29714459755642,66.6275
54,2015-09-12,373.5,9714.666666666666,370.3333333333333,74.7,21.869947502058746,61.81250000000001
54,2015-09-13,387.3333333333333,9940.0,436.1666666666667,77.46666666666667,22.16580594679186,59.01500000000001
54,2015-09-14,328.4166666666667,8729.333333333334,922.8333333333334,65.68333333333334,21.40075766254264,61.2125
54,2015-09-15,278.4166666666667,6960.0,1740.5,55.68333333333333,22.75469548212005,66.425
54,2015-09-16,440.9166666666667,10930.666666666666,442.9166666666667,88.18333333333334,22.945361419451896,68.41250000000001
54,2015-09-17,489.5833333333333,12081.333333333334,450.0833333333333,97.91666666666666,23.05137287091197,70.295
54,2015-09-18,498.0,11921.333333333334,426.9166666666667,99.6,23.762358796555198,71.57000000000001
54,2015-09-19,498.0833333333333,11785.333333333334,398.0833333333333,99.61666666666666,24.040593062940758,73.1675
54,2015-09-20,500.9166666666667,11662.666666666666,495.1666666666667,100.18333333333334,24.431642039175337,58.61750000000001
54,2015-09-21,514.0,12105.333333333334,513.25,102.8,24.15301795351911,54.252500000000005
54,2015-09-22,538.0,13177.333333333334,421.75,107.60000000000001,23.22414752605484,59.61499999999999
54,2015-09-23,537.5,13269.333333333334,428.4166666666667,107.5,23.041693880627008,59.99
54,2015-09-24,482.75,13194.666666666666,409.5833333333333,96.55,20.81176422291835,63.52250000000001
54,2015-09-25,530.0833333333334,13110.666666666666,957.5833333333334,106.01666666666667,22.998759491847178,62.36750000000001
54,2015-09-26,526.6666666666666,12970.666666666666,527.9166666666666,105.33333333333333,23.097159402412277,59.4725
54,2015-09-27,523.5,12862.666666666666,452.1666666666667,104.69999999999999,23.151050844822226,62.232500000000016
54,2015-09-28,466.6666666666667,12018.666666666666,404.1666666666667,93.33333333333333,22.08693883588492,67.535
54,2015-09-29,409.5833333333333,10638.666666666666,411.9166666666667,81.91666666666667,21.899798168107953,69.8225
54,2015-09-30,373.5833333333333,9634.666666666666,468.75,74.71666666666667,22.056461331764925,56.16499999999999
54,2015-10-01,373.5,9509.333333333334,433.5,74.7,22.342181365675824,50.412499999999994
54,2015-10-02,373.5833333333333,9577.333333333334,409.5,74.71666666666667,22.18849917629588,47.6675
54,2015-10-03,371.0833333333333,9544.0,408.8333333333333,74.21666666666667,22.11699176911614,48.57500000000001
54,2015-10-04,368.3333333333333,9661.333333333334,401.0,73.66666666666667,21.68647644677523,53.42000000000001
54,2015-10-05,373.5833333333333,9828.0,402.9166666666667,74.71666666666667,21.622573542712434,53.127500000000005
54,2015-10-06,360.6666666666667,9524.0,391.0,72.13333333333334,21.54128750758318,56.7425
54,2015-10-07,383.5,10174.666666666666,409.8333333333333,76.7,21.44026831345826,58.54250000000001
54,2015-10-08,307.6666666666667,8024.0,334.8333333333333,61.53333333333333,21.810949097152985,55.415
54,2015-10-09,372.3333333333333,9752.0,414.6666666666667,74.46666666666667,21.718171771032722,56.465
54,2015-10-10,395.0833333333333,10234.666666666666,429.75,79.01666666666667,21.958367259423312,47.179999999999986
54,2015-10-11,365.4166666666667,9325.333333333334,410.0,73.08333333333333,22.289946442188544,55.392499999999984
54,2015-10-12,407.5833333333333,10389.333333333334,495.3333333333333,81.51666666666667,22.315867502994525,64.00250000000001
54,2015-10-13,379.0833333333333,9546.666666666666,370.4166666666667,75.81666666666666,22.587489816108004,60.0725
54,2015-10-14,457.5,11245.333333333334,3473.4166666666665,91.5,23.142155264405975,51.90500000000001
54,2015-10-15,209.41666666666666,5230.666666666667,808.5833333333334,41.88333333333333,22.77399577279293,52.587499999999984
54,2015-10-16,96.58333333333333,2536.0,3845.75,19.316666666666666,21.66396665790396,48.8225
54,2015-10-17,185.41666666666666,4584.0,2181.25,37.083333333333336,23.008547241613343,39.53
54,2015-10-18,389.4166666666667,9508.0,424.25,77.88333333333334,23.29755790445473,34.4675
54,2015-10-19,378.9166666666667,9816.0,474.8333333333333,75.78333333333333,21.958071572489356,43.6775
54,2015-10-20,404.4166666666667,10401.333333333334,659.6666666666666,80.88333333333333,22.11694147117891,55.98499999999999
54,2015-10-21,373.6666666666667,9808.0,414.75,74.73333333333333,21.67149832336415,56.36750000000001
54,2015-10-22,319.0833333333333,8309.333333333334,383.9166666666667,63.81666666666666,21.843537721972613,56.35999999999999
54,2015-10-23,373.5833333333333,9541.333333333334,483.1666666666667,74.71666666666667,22.272217661170117,42.6275
54,2015-10-24,347.75,8901.333333333334,451.4166666666667,69.55,22.22271476183343,43.57250000000001
54,2015-10-25,192.08333333333334,4914.666666666667,255.83333333333334,38.416666666666664,22.232108541327545,48.919999999999995
54,2015-10-26,347.5833333333333,9074.666666666666,356.4166666666667,69.51666666666667,21.78779600107748,40.8725
54,2015-10-27,473.5,12332.0,398.9166666666667,94.69999999999999,21.840949021515836,41.150000000000006
54,2015-10-28,538.0,12881.333333333334,426.5,107.60000000000001,23.7578149259911,46.505
54,2015-10-29,538.0,12696.0,2194.75,107.60000000000001,24.1046261289645,52.81250000000002
54,2015-10-30,513.0,11857.333333333334,6201.166666666667,102.60000000000001,24.610213088946363,43.9925
54,2015-10-31,419.6666666666667,9798.666666666666,5323.5,83.93333333333334,24.362537987027714,41.209999999999994
54,2015-11-01,535.5,12962.666666666666,2316.8333333333335,107.1,23.499042120962763,54.657500000000006
54,2015-11-02,436.8333333333333,12736.0,1290.8333333333333,87.36666666666667,19.5104711927694,51.04250000000002
54,2015-11-03,530.3333333333334,13086.666666666666,4427.583333333333,106.06666666666666,23.051804211241294,52.43750000000001
54,2015-11-04,516.1666666666666,12725.333333333334,7008.166666666667,103.23333333333333,23.073093479323834,56.57750000000001
54,2015-11-05,362.6666666666667,9025.333333333334,7339.083333333333,72.53333333333333,22.857536809967005,62.38249999999999
54,2015-11-06,538.0,13290.666666666666,3705.3333333333335,107.60000000000001,23.026108547351523,65.645
54,2015-11-07,538.0,13052.0,3615.5,107.60000000000001,23.447160077638166,48.37249999999998
54,2015-11-08,538.0,12946.666666666666,4401.333333333333,107.60000000000001,23.637924819773424,42.2825
54,2015-11-09,538.0,12296.0,3392.4166666666665,107.60000000000001,24.888771416178702,41.81
54,2015-11-10,538.0,12136.0,3558.6666666666665,107.60000000000001,25.21690287848824,48.035
54,2015-11-11,538.0,12052.0,4720.833333333333,107.60000000000001,25.392659586237414,50.870000000000005
54,2015-11-12,498.9166666666667,11086.666666666666,3676.0833333333335,99.78333333333333,25.59835513128883,53.165
54,2015-11-13,537.9166666666666,12018.666666666666,1488.0833333333333,107.58333333333334,25.459141104578066,47.35999999999999
54,2015-11-14,538.0,11876.0,482.5,107.60000000000001,25.76897384079937,38.39749999999999
54,2015-11-15,500.6666666666667,11697.333333333334,268.0,100.13333333333334,24.34707815646491,45.04249999999999
54,2015-11-16,500.5833333333333,11425.333333333334,289.9166666666667,100.11666666666667,24.922553925000972,45.2075
54,2015-11-17,530.4166666666666,11961.333333333334,828.3333333333334,106.08333333333333,25.22450233158697,37.512499999999996
54,2015-11-18,532.3333333333334,11764.0,1751.5833333333333,106.46666666666667,25.74030469605954,48.92000000000001
54,2015-11-19,484.6666666666667,11433.333333333334,1609.75,96.93333333333334,24.113226433430512,60.98750000000001
54,2015-11-20,537.9166666666666,12066.666666666666,389.25,107.58333333333334,25.357867173112336,43.377500000000005
54,2015-11-21,497.6666666666667,11613.333333333334,297.75,99.53333333333333,24.376238997321085,39.7925
54,2015-11-22,425.4166666666667,10548.0,1016.8333333333334,85.08333333333333,22.941901834997683,41.12
54,2015-11-23,474.3333333333333,11586.666666666666,191.25,94.86666666666666,23.286819140774835,30.545
54,2015-11-24,452.8333333333333,10961.333333333334,682.5,90.56666666666666,23.499576795199285,33.77750000000001
54,2015-11-25,514.1666666666666,12204.0,2131.9166666666665,102.83333333333333,23.965514494337008,37.6475
54,2015-11-26,493.6666666666667,12584.0,1019.3333333333334,98.73333333333333,22.315166525393796,50.4575
54,2015-11-27,416.0833333333333,12218.666666666666,2347.4166666666665,83.21666666666667,19.370531654663175,57.23750000000002
54,2015-11-28,488.75,12244.0,1710.6666666666667,97.75,22.70641062289012,35.30000000000001
54,2015-11-29,477.1666666666667,12488.0,827.5,95.43333333333334,21.73513016940708,33.815000000000005
54,2015-11-30,153.25,3976.0,3476.1666666666665,30.65,21.92497694500335,31.587500000000006
54,2015-12-01,0.0,1.3333333333333333,8332.333333333334,0.0,0.0,38.35999999999999
54,2015-12-02,112.41666666666667,2906.6666666666665,8877.416666666666,22.483333333333334,21.999890099388377,44.097500000000004
54,2015-12-03,522.3333333333334,13001.333333333334,3018.75,104.46666666666667,22.85308771749906,39.06499999999999
54,2015-12-04,480.5,13218.666666666666,1479.5833333333333,96.1,20.67715478111761,40.535000000000004
54,2015-12-05,518.0,13102.666666666666,2485.0,103.60000000000001,22.488221227231097,39.08
54,2015-12-06,517.9166666666666,12734.666666666666,1795.25,103.58333333333334,23.13435220570272,32.045
54,2015-12-07,501.5,12185.333333333334,2847.6666666666665,100.29999999999998,23.41092433526644,34.362500000000004
54,2015-12-08,452.1666666666667,10981.333333333334,1760.4166666666667,90.43333333333334,23.422244313582645,35.69749999999999
54,2015-12-09,475.3333333333333,12577.333333333334,4176.916666666667,95.06666666666666,21.497835612565815,42.192499999999995
54,2015-12-10,298.4166666666667,7930.666666666667,9826.25,59.68333333333333,21.404171220017933,49.97
54,2015-12-11,477.0833333333333,11864.0,6303.5,95.41666666666667,22.874317496441147,52.42250000000001
54,2015-12-12,446.0833333333333,12004.0,3022.0833333333335,89.21666666666667,21.13854293939057,45.395
54,2015-12-13,483.1666666666667,11732.0,2828.8333333333335,96.63333333333334,23.426637023146572,48.5375
54,2015-12-14,483.1666666666667,11692.0,3699.8333333333335,96.63333333333334,23.506782890485425,54.98
54,2015-12-15,429.5,10338.666666666666,7276.416666666667,85.9,23.631085568738715,47.150000000000006
54,2015-12-16,485.1666666666667,11797.333333333334,2005.9166666666667,97.03333333333333,23.393335122814946,41.05999999999998
54,2015-12-17,503.0,11900.0,4601.0,100.6,24.043963585434174,47.88499999999999
54,2015-12-18,509.3333333333333,11925.333333333334,5876.25,101.86666666666666,24.29498360166965,37.294999999999995
54,2015-12-19,458.4166666666667,11712.0,2176.5833333333335,91.68333333333332,22.264573134866424,30.447499999999994
54,2015-12-20,370.75,11702.666666666666,1101.1666666666667,74.15,18.021102740116213,33.2
54,2015-12-21,347.0,8408.0,4815.583333333333,69.39999999999999,23.4758761496987,46.43000000000001
54,2015-12-22,481.5,11212.0,5404.75,96.3,24.42858098465929,49.28
54,2015-12-23,548.0,12870.666666666666,3836.9166666666665,109.60000000000001,24.219465451155077,51.2075
54,2015-12-24,547.8333333333334,13033.333333333334,4034.4166666666665,109.56666666666666,23.9099126172208,57.82249999999999
54,2015-12-25,548.0,12966.666666666666,2946.5833333333335,109.60000000000001,24.040154241645244,41.787499999999994
54,2015-12-26,547.9166666666666,12933.333333333334,1038.1666666666667,109.58333333333334,24.09844823883161,37.01
54,2015-12-27,547.9166666666666,12812.0,4037.5,109.58333333333334,24.326667490547056,40.580000000000005
54,2015-12-28,547.9166666666666,12529.333333333334,3623.6666666666665,109.58333333333334,24.875486635805753,27.91250000000001
54,2015-12-29,528.75,12672.0,643.3333333333334,105.75000000000001,23.7350556344697,30.889999999999997
54,2015-12-30,544.0,12740.0,2773.1666666666665,108.80000000000001,24.289272632129773,37.7825
54,2015-12-31,547.8333333333334,12977.333333333334,3352.4166666666665,109.56666666666666,24.01308906126922,35.555000000000014
54,2016-01-01,543.25,12898.666666666666,1672.4166666666667,108.65,23.95741484908001,30.785
54,2016-01-02,543.4166666666666,13102.666666666666,1526.5833333333333,108.68333333333334,23.591649070587835,29.54750000000001
54,2016-01-03,547.8333333333334,13110.666666666666,3121.0,109.56666666666666,23.768879877283975,31.969999999999995
54,2016-01-04,456.3333333333333,10886.666666666666,5862.166666666667,91.26666666666667,23.843626250255152,8.472500000000002
54,2016-01-05,547.5,13176.0,3477.0,109.5,23.63663099574985,11.540000000000001
54,2016-01-06,547.8333333333334,13206.666666666666,2909.0833333333335,109.56666666666666,23.596102557630825,19.175
54,2016-01-07,548.0,13097.333333333334,1678.8333333333333,109.60000000000001,23.800315585869896,23.952500000000004
54,2016-01-08,547.9166666666666,13282.666666666666,327.9166666666667,109.58333333333334,23.46466050157264,27.95
54,2016-01-09,502.25,12740.0,2116.25,100.44999999999999,22.425160256410255,42.6575
54,2016-01-10,441.8333333333333,10900.0,9477.333333333334,88.36666666666667,23.05775484199796,41.68250000000001
54,2016-01-11,452.75,10909.333333333334,8952.166666666666,90.55,23.607243797360056,22.505
54,2016-01-12,484.5833333333333,11662.666666666666,3687.5,96.91666666666666,23.635002238862846,24.0425
54,2016-01-13,538.3333333333334,12584.0,6758.583333333333,107.66666666666667,24.33422953309317,18.575
54,2016-01-14,547.8333333333334,12853.333333333334,2313.5,109.56666666666666,24.244750605117563,22.437499999999996
54,2016-01-15,538.1666666666666,12764.0,3742.8333333333335,107.63333333333334,23.98363670392423,30.635000000000005
54,2016-01-16,547.9166666666666,12918.666666666666,5136.75,109.58333333333334,24.12580740186466,34.46
54,2016-01-17,534.25,12561.333333333334,6309.916666666667,106.85,24.193228558539435,28.819999999999997
54,2016-01-18,544.1666666666666,12598.666666666666,2637.25,108.83333333333334,24.569277613151304,16.775000000000002
54,2016-01-19,547.9166666666666,12484.0,3013.4166666666665,109.58333333333334,24.96581735732849,18.4325
54,2016-01-20,526.4166666666666,12617.333333333334,5789.666666666667,105.28333333333333,23.732696863221665,23.037500000000005
54,2016-01-21,538.0,12720.0,3834.6666666666665,107.60000000000001,24.05914570230608,19.9175
54,2016-01-22,436.25,11792.0,4860.25,87.25,21.04422843170511,12.327499999999999
54,2016-01-23,538.0833333333334,12528.0,5394.583333333333,107.61666666666667,24.431651988434798,12.807500000000003
54,2016-01-24,465.1666666666667,11805.333333333334,13192.25,93.03333333333333,22.413793671410286,17.855
54,2016-01-25,524.1666666666666,12405.333333333334,5725.5,104.83333333333333,24.035103629263403,27.882500000000004
54,2016-01-26,500.1666666666667,11856.0,6964.916666666667,100.03333333333333,23.997256428999847,38.5325
54,2016-01-27,521.1666666666666,12202.666666666666,6790.833333333333,104.23333333333333,24.294441561043122,30.957499999999992
54,2016-01-28,531.75,12314.666666666666,10530.0,106.35,24.562347742529234,30.724999999999994
54,2016-01-29,461.75,11996.0,12260.833333333334,92.35,21.895531149271978,28.19749999999999
54,2016-01-30,520.1666666666666,12226.666666666666,6500.833333333333,104.03333333333333,24.200229462013816,31.97000000000001
54,2016-01-31,494.6666666666667,12029.333333333334,6590.833333333333,98.93333333333332,23.3913951082539,45.237500000000004
54,2016-02-01,547.9166666666666,13588.0,5457.166666666667,109.58333333333334,22.937390630621792,43.05500000000001
54,2016-02-02,547.9166666666666,13089.333333333334,5879.25,109.58333333333334,23.81124049268276,34.925000000000004
54,2016-02-03,547.8333333333334,12961.333333333334,5546.0,109.56666666666666,24.042731800569214,46.28
54,2016-02-04,548.0,12884.0,6210.333333333333,109.60000000000001,24.19440132464038,38.8025
54,2016-02-05,547.9166666666666,12845.333333333334,10257.666666666666,109.58333333333334,24.263540369178603,29.8175
