ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
54,2016-02-06,547.9166666666666,12894.666666666666,7829.583333333333,109.58333333333334,24.170711189811463,31.4975
54,2016-02-07,535.3333333333334,12568.0,8772.916666666666,107.06666666666666,24.22942747011811,32.915
54,2016-02-08,547.8333333333334,12965.333333333334,5672.333333333333,109.56666666666666,24.03531425682161,32.839999999999996
54,2016-02-09,547.9166666666666,12976.0,7531.5,109.58333333333334,24.01920960919304,27.365
54,2016-02-10,547.8333333333334,12810.666666666666,11068.666666666666,109.56666666666666,24.325499150013876,26.750000000000004
54,2016-02-11,547.9166666666666,12664.0,16343.5,109.58333333333334,24.610965247069554,12.529999999999996
54,2016-02-12,547.8333333333334,12897.333333333334,12415.333333333334,109.56666666666666,24.162038233571106,15.9425
54,2016-02-13,547.9166666666666,12540.0,21825.833333333332,109.58333333333334,24.854327263866736,1.1224999999999998
54,2016-02-14,492.25,11712.0,11013.166666666666,98.45,23.907804673269585,-9.5875
54,2016-02-15,502.0833333333333,11972.0,11078.833333333334,100.41666666666667,23.855808228458994,8.1725
54,2016-02-16,412.9166666666667,10217.333333333334,13956.666666666666,82.58333333333333,22.988460513723954,28.865000000000006
54,2016-02-17,547.8333333333334,12773.333333333334,7353.0,109.56666666666666,24.396596642310367,27.912499999999998
54,2016-02-18,439.3333333333333,10508.0,7797.666666666667,87.86666666666667,23.782588926955125,13.174999999999997
54,2016-02-19,363.75,8480.0,10258.333333333334,72.75,24.400132665094336,22.5275
54,2016-02-20,547.9166666666666,12845.333333333334,5708.0,109.58333333333334,24.263540369178603,43.4675
54,2016-02-21,547.8333333333334,12808.0,5385.5,109.56666666666666,24.330563796932474,36.417500000000004
54,2016-02-22,547.8333333333334,12682.666666666666,5661.833333333333,109.56666666666666,24.571004608214185,24.4175
54,2016-02-23,520.6666666666666,12309.333333333334,3273.5,104.13333333333334,24.060812030618138,27.425
54,2016-02-24,535.8333333333334,12640.0,4757.833333333333,107.16666666666667,24.113913062587905,34.7825
54,2016-02-25,547.8333333333334,12886.666666666666,5601.666666666667,109.56666666666666,24.18203785135368,35.9525
54,2016-02-26,537.0833333333334,12500.0,6608.5,107.41666666666667,24.44087222222222,20.6
54,2016-02-27,547.9166666666666,13100.0,2463.0,109.58333333333334,23.791852205258692,29.015
54,2016-02-28,547.8333333333334,13028.0,6373.5,109.56666666666666,23.919700730051513,49.03999999999999
54,2016-02-29,547.8333333333334,12953.333333333334,5811.333333333333,109.56666666666666,24.057580631326125,44.779999999999994
54,2016-03-01,536.8333333333334,12834.666666666666,3485.6666666666665,107.36666666666667,23.79249125631969,26.105000000000008
54,2016-03-02,547.9166666666666,13010.666666666666,5714.0,109.58333333333334,23.955210895333742,25.564999999999998
54,2016-03-03,547.9166666666666,12910.666666666666,4748.166666666667,109.58333333333334,24.140756781644804,18.065
54,2016-03-04,547.9166666666666,12918.666666666666,7828.5,109.58333333333334,24.12580740186466,23.614999999999995
54,2016-03-05,547.9166666666666,12961.333333333334,7552.0,109.58333333333334,24.046389046051505,23.007500000000004
54,2016-03-06,547.9166666666666,12914.666666666666,8792.166666666666,109.58333333333334,24.13327977665359,28.999999999999996
54,2016-03-07,547.9166666666666,13192.0,6385.833333333333,109.58333333333334,23.62592964591335,41.9075
54,2016-03-08,548.0,13210.666666666666,6828.333333333333,109.60000000000001,23.59613443681873,46.52
54,2016-03-09,547.8333333333334,13308.0,5322.0,109.56666666666666,23.416430801856862,64.03999999999999
54,2016-03-10,548.0,13157.333333333334,6352.833333333333,109.60000000000001,23.69178151601135,55.7825
54,2016-03-11,548.0,12981.333333333334,7246.0,109.60000000000001,24.012993015612164,36.8225
54,2016-03-12,530.1666666666666,13052.0,6219.833333333333,106.03333333333333,23.105767102530052,42.00956521739131
54,2016-03-13,547.8333333333334,13029.333333333334,7823.333333333333,109.56666666666666,23.917252950607175,46.42249999999999
54,2016-03-14,547.8333333333334,13016.0,5818.0,109.56666666666666,23.941753312162806,41.5475
54,2016-03-15,547.9166666666666,13089.333333333334,6349.0,109.58333333333334,23.81124049268276,44.734999999999985
54,2016-03-16,547.9166666666666,13194.666666666666,5616.333333333333,109.58333333333334,23.621154801603343,47.7875
54,2016-03-17,547.9166666666666,13042.666666666666,6926.166666666667,109.58333333333334,23.896437120902338,47.04500000000001
54,2016-03-18,544.25,12854.666666666666,6344.666666666667,108.85000000000001,24.08366935483871,36.274999999999984
54,2016-03-19,547.9166666666666,13014.666666666666,5622.333333333333,109.58333333333334,23.947848367653588,27.507500000000004
54,2016-03-20,547.9166666666666,13073.333333333334,6488.166666666667,109.58333333333334,23.840382245453,28.790000000000003
54,2016-03-21,548.0,12984.0,6067.0,109.60000000000001,24.008061203532552,32.21
54,2016-03-22,547.8333333333334,13178.666666666666,5728.666666666667,109.56666666666666,23.646235920005395,39.85249999999999
54,2016-03-23,548.0,13128.0,6207.0,109.60000000000001,23.74471866747918,41.232499999999995
54,2016-03-24,547.9166666666666,13156.0,6356.666666666667,109.58333333333334,23.690579499003412,45.8825
54,2016-03-25,547.9166666666666,12989.333333333334,6023.833333333333,109.58333333333334,23.994554292410868,42.275
54,2016-03-26,548.0,13136.0,5593.833333333333,109.60000000000001,23.730257815671944,37.31
54,2016-03-27,547.8333333333334,13106.666666666666,9810.5,109.56666666666666,23.776133858935232,47.99749999999998
54,2016-03-28,548.0,13058.666666666666,14026.5,109.60000000000001,23.87078823769655,47.375
54,2016-03-29,547.8333333333334,12869.333333333334,17357.833333333332,109.56666666666666,24.214607939632547,35.57749999999999
54,2016-03-30,548.0,13118.666666666666,12428.166666666666,109.60000000000001,23.76161195243419,46.1675
54,2016-03-31,547.9166666666666,13156.0,7937.833333333333,109.58333333333334,23.690579499003412,60.44750000000002
54,2016-04-01,547.9166666666666,13212.0,5227.333333333333,109.58333333333334,23.590165295858984,56.044999999999995
54,2016-04-02,548.0,13056.0,6460.5,109.60000000000001,23.875663807189543,40.002500000000005
54,2016-04-03,547.8333333333334,12948.0,7786.166666666667,109.56666666666666,24.067490045652697,24.942500000000006
54,2016-04-04,547.9166666666666,12901.333333333334,7775.5,109.58333333333334,24.158221157158607,24.792499999999993
54,2016-04-05,547.9166666666666,12817.333333333334,6581.0,109.58333333333334,24.316545086514786,21.3425
54,2016-04-06,548.0,13049.333333333334,5543.5,109.60000000000001,23.887861448860733,32.17249999999999
54,2016-04-07,547.8333333333334,13061.333333333334,6438.333333333333,109.56666666666666,23.8586561691847,44.73500000000001
54,2016-04-08,450.0,10724.0,8043.666666666667,90.0,23.869358448340172,32.615
54,2016-04-09,547.8333333333334,12896.0,6985.333333333333,109.56666666666666,24.16453637648194,29.66
54,2016-04-10,547.9166666666666,12826.666666666666,7922.666666666667,109.58333333333334,24.29885113478863,31.617500000000007
54,2016-04-11,547.9166666666666,13080.0,5893.666666666667,109.58333333333334,23.828231184165816,45.92000000000001
54,2016-04-12,554.0,13100.0,7821.0,110.80000000000001,24.056005089058523,40.14500000000001
54,2016-04-13,576.1666666666666,13524.0,7840.833333333333,115.23333333333335,24.234161901475566,37.04
54,2016-04-14,577.8333333333334,13709.333333333334,6032.166666666667,115.56666666666666,23.97569984763016,41.56249999999999
54,2016-04-15,577.6666666666666,13892.0,5063.333333333333,115.53333333333333,23.653617589659916,47.675000000000004
54,2016-04-16,577.8333333333334,13648.0,9189.5,115.56666666666666,24.083445274846945,52.61750000000001
54,2016-04-17,577.9166666666666,13812.0,7140.833333333333,115.58333333333333,23.800916875824566,55.385
54,2016-04-18,503.0833333333333,13758.666666666666,6864.166666666667,100.61666666666666,20.799295191717544,58.25749999999999
54,2016-04-19,577.75,13678.666666666666,6304.666666666667,115.55,24.025986329076908,50.18
54,2016-04-20,584.25,13970.666666666666,5284.666666666667,116.85000000000001,23.788476450658518,50.375
54,2016-04-21,587.8333333333334,14082.666666666666,6822.5,117.56666666666666,23.74402535820236,58.5425
54,2016-04-22,586.75,14072.0,5648.333333333333,117.35,23.718231831533064,61.7075
54,2016-04-23,577.75,13681.333333333334,7966.166666666667,115.55,24.021303357372574,46.13750000000001
54,2016-04-24,577.8333333333334,13640.0,8436.5,115.56666666666666,24.09757046269143,43.970000000000006
54,2016-04-25,577.8333333333334,13834.666666666666,5719.0,115.56666666666666,23.758495165124646,45.004999999999995
54,2016-04-26,577.8333333333334,13618.666666666666,7113.0,115.56666666666666,24.135318761830167,40.7075
54,2016-04-27,577.8333333333334,13653.333333333334,5538.5,115.56666666666666,24.074037679036454,41.21
54,2016-04-28,577.8333333333334,13702.666666666666,4566.833333333333,115.56666666666666,23.987364584346924,43.61750000000001
54,2016-04-29,463.0,11026.666666666666,7558.0,92.60000000000001,23.88480955259976,46.669999999999995
54,2016-04-30,577.75,13754.666666666666,5158.666666666667,115.55,23.893233205699886,53.92249999999999
54,2016-05-01,577.75,13734.666666666666,6104.833333333333,115.55,23.92802579846617,47.907500000000006
54,2016-05-02,577.75,13710.666666666666,6574.333333333333,115.55,23.969910896625496,47.86249999999999
54,2016-05-03,577.75,13637.333333333334,7538.666666666667,115.55,24.098806584865073,48.4175
54,2016-05-04,482.6666666666667,13142.666666666666,6963.5,96.53333333333333,20.890500828514423,51.949999999999996
54,2016-05-05,571.1666666666666,13745.333333333334,6387.0,114.23333333333335,23.637014178549485,53.6225
54,2016-05-06,577.75,13965.333333333334,5615.666666666667,115.55,23.53280444433836,54.379999999999995
54,2016-05-07,577.75,13928.0,12464.833333333334,115.55,23.59588299349033,57.70999999999999
54,2016-05-08,577.6666666666666,13734.666666666666,6237.0,115.53333333333333,23.92457447497007,50.45000000000001
54,2016-05-09,502.5833333333333,12886.666666666666,8371.5,100.51666666666668,22.184647137437487,47.787499999999994
54,2016-05-10,538.8333333333334,13226.666666666666,6123.833333333333,107.76666666666668,23.1733639952957,50.157500000000006
54,2016-05-11,523.25,12869.333333333334,7442.0,104.65,23.128007796311646,56.690000000000005
54,2016-05-12,490.5,13180.0,6927.833333333333,98.1,21.16940440060698,65.8925
54,2016-05-13,58.083333333333336,2516.0,18382.5,11.616666666666667,13.1318506006006,64.6175
54,2016-05-14,276.75,7406.666666666667,16511.5,55.35,21.254449819981996,55.24250000000001
54,2016-05-15,538.8333333333334,12470.666666666666,9824.166666666666,107.76666666666668,24.57818569799351,41.6
54,2016-05-16,471.1666666666667,12325.333333333334,9182.5,94.23333333333333,21.745075634645897,47.495
54,2016-05-17,517.3333333333334,12426.666666666666,10880.166666666666,103.46666666666667,23.6810443490701,52.4375
54,2016-05-18,531.75,12826.666666666666,9260.333333333334,106.35,23.581896439708938,50.00000000000001
54,2016-05-19,577.75,13754.666666666666,10328.166666666666,115.55,23.893233205699886,54.0875
54,2016-05-20,577.8333333333334,13900.0,8808.833333333334,115.56666666666666,23.646824540367703,58.48250000000001
54,2016-05-21,577.8333333333334,13870.666666666666,8845.833333333334,115.56666666666666,23.696832243904,57.42500000000001
54,2016-05-22,577.8333333333334,13832.0,10215.333333333334,115.56666666666666,23.76307555748345,59.615
54,2016-05-23,577.8333333333334,13945.333333333334,10802.5,115.56666666666666,23.56995370813016,64.13000000000001
54,2016-05-24,527.8333333333334,13878.666666666666,6696.166666666667,105.56666666666668,21.633864524289876,64.25
54,2016-05-25,522.6666666666666,12885.333333333334,10411.333333333334,104.53333333333332,23.07353752759382,68.0975
54,2016-05-26,522.5,12910.666666666666,11695.0,104.5,23.020919394815653,72.425
54,2016-05-27,523.0,13014.666666666666,12397.0,104.60000000000001,22.858813133900217,74.89250000000001
54,2016-05-28,523.1666666666666,13076.0,14983.333333333334,104.63333333333334,22.758843598110193,77.81000000000002
54,2016-05-29,469.25,13444.0,11732.166666666666,93.85,19.854585068927896,73.0475
54,2016-05-30,491.25,12769.333333333334,12904.5,98.25,21.883630703769448,73.3625
54,2016-05-31,421.4166666666667,10504.0,11569.5,84.28333333333333,22.821386826182614,69.515
54,2016-06-01,529.9166666666666,13009.333333333334,9238.166666666666,105.98333333333333,23.170615754501043,65.2925
54,2016-06-02,540.0833333333334,13233.333333333334,9801.666666666666,108.01666666666667,23.215420864819478,70.55749999999998
54,2016-06-03,553.5,13626.666666666666,11307.5,110.7,23.10537548923679,70.59499999999998
54,2016-06-04,557.1666666666666,13717.333333333334,10704.333333333334,111.43333333333334,23.104707345127007,69.17
54,2016-06-05,549.9166666666666,13492.0,9582.166666666666,109.98333333333335,23.18491925256119,68.05250000000001
54,2016-06-06,541.0,13278.666666666666,11127.666666666666,108.2,23.175431770258058,69.4925
54,2016-06-07,550.0,13420.0,8359.0,110.00000000000001,23.312841530054644,62.112500000000004
54,2016-06-08,557.8333333333334,13401.333333333334,6632.666666666667,111.56666666666666,23.677807763738272,54.297499999999985
54,2016-06-09,531.0,12978.666666666666,4887.333333333333,106.2,23.27284518183686,55.962500000000006
54,2016-06-10,528.0,12866.666666666666,7911.0,105.60000000000001,23.342797927461138,58.06249999999999
54,2016-06-11,498.3333333333333,12744.0,8290.666666666666,99.66666666666667,22.243299679151843,60.8675
54,2016-06-12,425.5,12850.666666666666,7824.333333333333,85.1,18.83471026146503,60.56
54,2016-06-13,505.9166666666667,12357.333333333334,8903.5,101.18333333333334,23.28837914508704,55.43000000000001
54,2016-06-14,375.6666666666667,10457.333333333334,9086.666666666666,75.13333333333333,20.434628543499507,58.17499999999999
54,2016-06-15,508.4166666666667,11925.333333333334,7746.0,101.68333333333332,24.251258991129994,65.0075
54,2016-06-16,508.0833333333333,11996.0,8549.666666666666,101.61666666666666,24.09259220666148,71.375
54,2016-06-17,507.75,12061.333333333334,10011.833333333334,101.55000000000001,23.9463678697767,70.58749999999999
54,2016-06-18,501.1666666666667,12340.0,11020.5,100.23333333333333,23.102131730596074,71.11250000000001
54,2016-06-19,501.0,12700.0,10752.5,100.2,22.4398031496063,73.6325
54,2016-06-20,481.6666666666667,12394.666666666666,11395.0,96.33333333333334,22.10531859581182,77.97499999999998
54,2016-06-21,514.3333333333334,13042.666666666666,10264.666666666666,102.86666666666666,22.431758161248553,68.06750000000001
54,2016-06-22,498.0,13018.666666666666,9147.333333333334,99.6,21.759447972142564,63.34249999999998
54,2016-06-23,466.1666666666667,12701.333333333334,9550.333333333334,93.23333333333333,20.87742537966268,63.942499999999995
54,2016-06-24,479.5833333333333,13046.666666666666,9167.666666666666,95.91666666666666,20.90978432123999,66.2975
54,2016-06-25,508.0833333333333,12786.666666666666,11976.0,101.61666666666666,22.602820863746956,71.0825
54,2016-06-26,397.5,13438.666666666666,9836.666666666666,79.5,16.82542290901875,77.91499999999999
54,2016-06-27,362.5,11690.666666666666,8856.0,72.5,17.638180029653284,76.31000000000002
54,2016-06-28,461.0,12417.333333333334,11138.333333333334,92.2,21.11823526253624,71.8325
54,2016-06-29,505.5833333333333,12808.0,11944.666666666666,101.11666666666667,22.454142159414257,67.4975
54,2016-06-30,288.0833333333333,7436.0,14469.0,57.616666666666674,22.03757433805511,68.795
54,2016-07-01,498.1666666666667,12518.666666666666,8285.166666666666,99.63333333333333,22.6361011999858,68.88499999999999
54,2016-07-02,498.0833333333333,12464.0,11556.5,99.61666666666666,22.73157917023249,66.6725
54,2016-07-03,498.0833333333333,12502.666666666666,11014.5,99.61666666666666,22.66127781628808,69.38749999999999
54,2016-07-04,430.3333333333333,12940.0,8557.5,86.06666666666666,18.91715181178087,72.635
54,2016-07-05,494.3333333333333,12549.333333333334,10919.5,98.86666666666667,22.407029147187984,77.165
54,2016-07-06,457.5,12613.333333333334,11932.166666666666,91.5,20.632234408033824,79.0925
54,2016-07-07,433.5,12685.333333333334,10367.833333333334,86.7,19.438925530796723,77.915
54,2016-07-08,433.75,12589.333333333334,10228.666666666666,86.75,19.598453055496716,73.44500000000001
54,2016-07-09,448.4166666666667,11821.333333333334,11902.5,89.68333333333334,21.57746000639146,73.1975
54,2016-07-10,458.9166666666667,11689.333333333334,12672.0,91.78333333333333,22.33207744002129,65.41999999999999
54,2016-07-11,470.4166666666667,12128.0,14128.333333333334,94.08333333333333,22.06371046797127,67.15999999999998
54,2016-07-12,448.3333333333333,11774.666666666666,9515.166666666666,89.66666666666666,21.6589523647756,73.3325
54,2016-07-13,388.5,12068.0,12755.833333333334,77.7,18.312209976798144,79.47500000000001
54,2016-07-14,298.75,9360.0,15756.666666666666,59.75,18.155871616809115,79.31750000000001
54,2016-07-15,396.9166666666667,11842.666666666666,11510.0,79.38333333333333,19.064914762065598,75.8825
54,2016-07-16,454.0,12294.666666666666,10255.5,90.8,21.00506994902939,70.06250000000001
54,2016-07-17,451.3333333333333,11841.333333333334,10508.0,90.26666666666667,21.68112637465751,70.46000000000001
54,2016-07-18,432.1666666666667,11309.333333333334,11731.5,86.43333333333332,21.73698469307553,76.3775
54,2016-07-19,448.6666666666667,11569.333333333334,11946.666666666666,89.73333333333333,22.05974607199109,68.8775
54,2016-07-20,448.3333333333333,11668.0,9970.333333333334,89.66666666666666,21.856954443301717,67.8275
54,2016-07-21,414.5,12002.666666666666,8877.0,82.89999999999999,19.64408603643635,74.50999999999999
54,2016-07-22,211.66666666666666,5757.333333333333,14843.0,42.333333333333336,20.91299019607843,83.4725
54,2016-07-23,324.5,11105.333333333334,11326.0,64.9,16.621420638732143,79.175
54,2016-07-24,342.9166666666667,11586.666666666666,12345.666666666666,68.58333333333333,16.835077435749906,74.8325
54,2016-07-25,168.66666666666666,4736.0,18521.666666666668,33.733333333333334,20.25828171921922,72.73250000000002
54,2016-07-26,246.25,6618.666666666667,18300.333333333332,49.25,21.163659599113615,73.70750000000001
54,2016-07-27,409.3333333333333,10670.666666666666,13982.333333333334,81.86666666666666,21.820796368028653,75.15500000000002
54,2016-07-28,430.6666666666667,11468.0,12098.0,86.13333333333333,21.361837770801845,76.1675
54,2016-07-29,445.3333333333333,11812.0,9515.333333333334,89.06666666666668,21.446024758249614,74.705
54,2016-07-30,448.4166666666667,11709.333333333334,7789.333333333333,89.68333333333334,21.783848829044256,69.5825
54,2016-07-31,454.6666666666667,11937.333333333334,8444.0,90.93333333333334,21.665605569827616,68.2025
54,2016-08-01,489.6666666666667,12625.333333333334,9147.0,97.93333333333332,22.06189055514486,71.28500000000001
54,2016-08-02,330.4166666666667,8825.333333333334,14016.333333333334,66.08333333333334,21.296874213123836,72.15500000000002
54,2016-08-03,482.0,12642.666666666666,12080.0,96.39999999999999,21.68669584475849,73.04
54,2016-08-04,513.5,13660.0,9335.333333333334,102.69999999999999,21.383302830649097,76.1075
54,2016-08-05,498.3333333333333,13346.666666666666,13167.666666666666,99.66666666666667,21.238906926406926,79.96999999999998
54,2016-08-06,384.0,10401.333333333334,14685.0,76.8,21.000384566081273,75.425
54,2016-08-07,281.25,7992.0,14995.333333333334,56.25,20.01806493993994,72.98
54,2016-08-08,258.6666666666667,7317.333333333333,14862.666666666666,51.733333333333334,20.10817541302235,70.88
54,2016-08-09,460.25,12440.0,11486.0,92.05,21.045461548767417,74.33
54,2016-08-10,473.1666666666667,12816.0,13217.0,94.63333333333334,21.001324299486754,78.43249999999999
54,2016-08-11,437.1666666666667,11957.333333333334,15007.333333333334,87.43333333333332,20.796858738477546,80.9525
54,2016-08-12,452.8333333333333,12400.0,12020.0,90.56666666666666,20.77312051971326,79.87249999999996
54,2016-08-13,260.8333333333333,7456.0,14981.666666666666,52.166666666666664,19.89950301025274,79.415
54,2016-08-14,400.8333333333333,10869.333333333334,13771.333333333334,80.16666666666666,20.977124734216552,76.2125
54,2016-08-15,482.3333333333333,12941.333333333334,8030.0,96.46666666666667,21.200850848272548,72.395
54,2016-08-16,500.8333333333333,13381.333333333334,6840.666666666667,100.16666666666667,21.290157516274743,75.1175
54,2016-08-17,505.75,13413.333333333334,7560.0,101.15,21.44787214214712,71.6525
54,2016-08-18,475.5833333333333,12661.333333333334,8642.0,95.11666666666667,21.36644266884302,72.49249999999999
54,2016-08-19,486.5,13000.0,8925.0,97.3,21.287493589743587,73.18250000000002
54,2016-08-20,435.0,11733.333333333334,11939.666666666666,87.0,21.088849431818183,76.21999999999998
54,2016-08-21,505.25,13416.0,8620.333333333334,101.05,21.422409188034187,72.1925
54,2016-08-22,489.0,13053.333333333334,10626.666666666666,97.8,21.309461184882533,64.59499999999998
54,2016-08-23,458.75,13341.333333333334,6696.666666666667,91.75,19.559686063361983,66.6575
54,2016-08-24,517.3333333333334,13592.0,8684.333333333334,103.46666666666667,21.650709567719574,73.28000000000002
54,2016-08-25,489.25,13005.333333333334,11159.0,97.85000000000001,21.399044622718886,76.385
54,2016-08-26,474.1666666666667,12701.333333333334,14273.0,94.83333333333334,21.235707974665825,75.99499999999999
54,2016-08-27,470.25,12578.666666666666,19597.0,94.05,21.265677999788,72.7175
54,2016-08-28,455.8333333333333,12501.333333333334,13651.0,91.16666666666666,20.741243156285556,77.2925
54,2016-08-29,436.0,11914.666666666666,11104.0,87.2,20.81563339301701,71.8325
54,2016-08-30,482.25,13613.333333333334,9268.666666666666,96.45,20.15082333496572,68.99749999999999
54,2016-08-31,460.9166666666667,13584.0,8116.666666666667,92.18333333333332,19.300998519500066,70.26499999999999
54,2016-09-01,498.1666666666667,14197.333333333334,10645.333333333334,99.63333333333333,19.959650090783875,66.82999999999998
54,2016-09-02,403.6666666666667,13498.666666666666,7042.0,80.73333333333333,17.010498979323064,63.830000000000005
54,2016-09-03,366.5,12194.666666666666,9282.333333333334,73.3,17.095786409359285,61.602499999999985
54,2016-09-04,298.5,10189.333333333334,14806.0,59.699999999999996,16.664166775713166,65.2925
54,2016-09-05,261.0,10261.333333333334,12951.666666666666,52.2,14.4684413981289,68.70500000000001
54,2016-09-06,350.3333333333333,10109.333333333334,16548.666666666668,70.06666666666666,19.712603314868545,69.665
54,2016-09-07,345.6666666666667,10080.0,15212.666666666666,69.13333333333334,19.506619268077603,73.11500000000001
54,2016-09-08,358.5833333333333,10296.0,14318.333333333334,71.71666666666667,19.811009399551065,76.8875
54,2016-09-09,358.5833333333333,10320.0,14567.666666666666,71.71666666666667,19.764937284668388,75.8825
54,2016-09-10,351.0833333333333,10256.0,12107.0,70.21666666666667,19.472299412809846,76.3175
54,2016-09-11,367.8333333333333,10336.0,12295.0,73.56666666666666,20.24340761523908,66.05750000000002
54,2016-09-12,341.6666666666667,10661.333333333334,6665.333333333333,68.33333333333333,18.22955748707687,62.5325
54,2016-09-13,360.0833333333333,10418.666666666666,7600.333333333333,72.01666666666667,19.659656012712226,67.67
54,2016-09-14,373.5,10325.333333333334,14066.666666666666,74.7,20.576502776342977,64.895
54,2016-09-15,377.3333333333333,10469.333333333334,12137.333333333334,75.46666666666667,20.50176175921209,56.419999999999995
54,2016-09-16,378.5833333333333,10554.666666666666,7831.333333333333,75.71666666666667,20.40337475787435,61.535
54,2016-09-17,378.5833333333333,10496.0,13231.333333333334,75.71666666666667,20.517418011094176,68.675
54,2016-09-18,378.6666666666667,10472.0,16243.333333333334,75.73333333333333,20.568966980731687,71.36
54,2016-09-19,266.0,7514.666666666667,14819.333333333334,53.2,20.135246628814762,69.37249999999999
54,2016-09-20,92.5,2642.6666666666665,17214.333333333332,18.5,19.91060166498486,69.83
54,2016-09-21,427.5833333333333,11496.0,8906.666666666666,85.51666666666667,21.15724189089925,65.885
54,2016-09-22,377.5,11760.0,7568.666666666667,75.5,18.259743480725625,67.8275
54,2016-09-23,420.75,11333.333333333334,8587.333333333334,84.15,21.117937499999996,61.879999999999995
54,2016-09-24,398.3333333333333,10640.0,6879.333333333333,79.66666666666666,21.295608813700916,53.3825
54,2016-09-25,418.4166666666667,11061.333333333334,8919.666666666666,83.68333333333334,21.517238478383156,51.2525
54,2016-09-26,411.5,11346.666666666666,4937.0,82.3,20.629399236192715,56.67500000000001
54,2016-09-27,423.3333333333333,11282.666666666666,9497.0,84.66666666666667,21.343013865910343,60.267500000000005
54,2016-09-28,423.4166666666667,11285.333333333334,8439.0,84.68333333333334,21.34217100858538,57.5525
54,2016-09-29,423.4166666666667,11370.666666666666,7117.666666666667,84.68333333333334,21.18200462202939,57.1325
54,2016-09-30,428.5833333333333,11309.333333333334,10605.666666666666,85.71666666666667,21.55675130668867,54.45499999999999
54,2016-10-01,435.1666666666667,11501.333333333334,12335.0,87.03333333333333,21.522487730891104,56.022500000000015
54,2016-10-02,334.5,11864.0,7029.0,66.9,16.037993088334456,59.779999999999994
54,2016-10-03,364.1666666666667,11605.333333333334,10199.0,72.83333333333334,17.849563897824755,59.45750000000001
54,2016-10-04,289.25,7725.333333333333,15099.666666666666,57.85,21.29811550742147,58.63999999999999
54,2016-10-05,452.75,12000.0,11455.666666666666,90.55,21.461607638888886,58.4675
54,2016-10-06,451.75,11757.333333333334,7793.333333333333,90.35,21.856185501247445,59.2475
54,2016-10-07,458.1666666666667,11901.333333333334,9444.666666666666,91.63333333333334,21.89842641347375,63.1625
54,2016-10-08,438.6666666666667,11282.666666666666,11818.0,87.73333333333333,22.116067911447253,58.6925
54,2016-10-09,115.91666666666667,2917.3333333333335,3743.0,23.183333333333334,22.60189575716027,50.45749999999999
54,2016-10-10,0.0,0.0,0.0,0.0,0.0,43.76000000000001
54,2016-10-11,0.0,0.0,0.0,0.0,0.0,48.012499999999996
54,2016-10-12,181.33333333333334,4760.0,2753.6666666666665,36.266666666666666,21.669841269841267,59.330000000000005
54,2016-10-13,445.4166666666667,11650.666666666666,8387.0,89.08333333333334,21.747068598840315,53.49499999999998
54,2016-10-14,450.4166666666667,11712.0,8549.333333333334,90.08333333333334,21.876025776032183,44.51000000000001
54,2016-10-15,349.0,11712.0,5276.333333333333,69.8,16.950378529143897,50.915
54,2016-10-16,121.33333333333333,9096.0,12548.333333333334,24.266666666666666,7.587779732238835,64.1525
54,2016-10-17,76.83333333333333,4658.666666666667,13384.666666666666,15.366666666666667,9.381517124594541,63.9575
54,2016-10-18,381.5,10141.333333333334,8432.666666666666,76.3,21.398558703655013,72.3875
54,2016-10-19,117.33333333333333,2941.3333333333335,1119.0,23.466666666666665,22.69144756724086,59.217499999999994
54,2016-10-20,251.33333333333334,6320.0,5375.0,50.26666666666667,22.621325597749646,51.62
54,2016-10-21,437.8333333333333,10962.666666666666,8687.666666666666,87.56666666666668,22.71839526068272,49.902499999999996
54,2016-10-22,494.5,12029.333333333334,4375.666666666667,98.9,23.383513910441142,43.07749999999999
54,2016-10-23,516.4166666666666,12626.666666666666,3316.3333333333335,103.28333333333333,23.2646526311158,47.11249999999999
54,2016-10-24,525.5833333333334,13098.666666666666,1056.6666666666667,105.11666666666666,22.82440854879207,46.047499999999985
54,2016-10-25,534.5,13010.666666666666,11299.333333333334,106.89999999999999,23.368627023980324,41.135
54,2016-10-26,537.0,13053.333333333334,7861.0,107.4,23.401187436159347,35.915000000000006
54,2016-10-27,554.25,13456.0,5943.666666666667,110.85000000000001,23.430133397740782,34.849999999999994
54,2016-10-28,546.4166666666666,13210.666666666666,5739.0,109.28333333333333,23.52795825763692,37.45250000000001
54,2016-10-29,557.8333333333334,13752.0,4715.333333333333,111.56666666666666,23.074039735634415,50.34499999999999
54,2016-10-30,557.8333333333334,13584.0,8024.666666666667,111.56666666666666,23.359407718230596,47.885
54,2016-10-31,559.6666666666666,13496.0,5991.0,111.93333333333332,23.588993446617927,38.72
54,2016-11-01,563.9166666666666,13778.666666666666,4067.3333333333335,112.78333333333333,23.28052524837107,44.6975
54,2016-11-02,565.3333333333334,14005.333333333334,4626.0,113.06666666666668,22.96128458999746,53.3225
54,2016-11-03,502.1666666666667,12248.0,8087.333333333333,100.43333333333334,23.322104742724438,52.19000000000002
54,2016-11-04,548.0,13368.0,5107.0,109.60000000000001,23.318422102533415,43.63999999999999
54,2016-11-05,535.75,13314.666666666666,4796.333333333333,107.14999999999999,22.888478244542362,49.625
54,2016-11-06,570.75,13765.333333333334,4550.0,114.14999999999999,23.585453191592407,42.747499999999995
54,2016-11-07,562.8333333333334,13290.666666666666,3157.0,112.56666666666666,24.08896176096843,40.3175
54,2016-11-08,548.6666666666666,12717.333333333334,2134.0,109.73333333333332,24.54129971342699,45.43739130434783
54,2016-11-09,567.8333333333334,12845.333333333334,3209.6666666666665,113.56666666666666,25.14551544875787,44.77250000000001
54,2016-11-10,567.8333333333334,12877.333333333334,3810.0,113.56666666666666,25.083029181334986,43.98500000000001
54,2016-11-11,442.0833333333333,10445.333333333334,4379.666666666667,88.41666666666667,24.075032178112505,45.379999999999995
54,2016-11-12,559.25,13450.666666666666,2383.0,111.85000000000001,23.650875421292625,37.45999999999999
54,2016-11-13,540.3333333333334,13381.333333333334,4257.666666666667,108.06666666666666,22.96928142022054,43.362500000000004
54,2016-11-14,460.5833333333333,11429.333333333334,6188.0,92.11666666666667,22.923047664877895,42.1325
54,2016-11-15,563.5833333333334,13168.0,4344.666666666667,112.71666666666667,24.345761399689483,43.3775
54,2016-11-16,533.25,12490.666666666666,2274.3333333333335,106.65,24.284562473313407,47.945
54,2016-11-17,566.0833333333334,13896.0,2040.6666666666667,113.21666666666668,23.172644605961747,47.120000000000005
54,2016-11-18,511.75,12834.666666666666,4959.0,102.35000000000001,22.680796151049243,44.375
54,2016-11-19,531.0,12922.666666666666,9954.666666666666,106.2,23.373697379281882,45.62521739130434
54,2016-11-20,555.3333333333334,13456.0,5281.666666666667,111.06666666666666,23.47592977936319,31.48249999999999
54,2016-11-21,557.75,13576.0,5460.0,111.55,23.369681177568257,27.687500000000014
54,2016-11-22,528.3333333333334,12925.333333333334,3684.0,105.66666666666666,23.251517261536346,30.605000000000004
54,2016-11-23,525.5833333333334,12976.0,3582.0,105.11666666666666,23.040175666187146,29.60000000000002
54,2016-11-24,572.75,13842.666666666666,5423.666666666667,114.55,23.535876396648046,32.12750000000001
54,2016-11-25,572.75,13904.0,7063.0,114.55,23.432054924242422,37.5875
54,2016-11-26,572.8333333333334,13936.0,5074.666666666667,114.56666666666666,23.381651438321217,37.42249999999999
54,2016-11-27,572.75,13888.0,5752.333333333333,114.55,23.459050379224273,34.8725
54,2016-11-28,517.8333333333334,12778.666666666666,5507.0,103.56666666666668,23.050985583611574,37.085
54,2016-11-29,572.75,13773.333333333334,4960.666666666667,114.55,23.65435321878025,46.5725
54,2016-11-30,572.6666666666666,13890.666666666666,6128.0,114.53333333333333,23.451134254815383,46.46
54,2016-12-01,568.8333333333334,13570.666666666666,6343.0,113.76666666666667,23.84343887142202,43.5425
54,2016-12-02,572.8333333333334,13864.0,2423.0,114.56666666666666,23.503079518497145,39.845000000000006
54,2016-12-03,567.0833333333334,13570.666666666666,8441.333333333334,113.41666666666667,23.770085191917207,35.70499999999999
54,2016-12-04,572.8333333333334,13629.333333333334,15636.0,114.56666666666666,23.907750032609403,32.00750000000001
54,2016-12-05,572.8333333333334,13752.0,13160.333333333334,114.56666666666666,23.69449494214983,36.275
54,2016-12-06,559.0833333333334,13640.0,15129.0,111.81666666666668,23.315633145975887,35.795
54,2016-12-07,583.3333333333334,13906.666666666666,16007.333333333334,116.66666666666667,23.860458612975393,36.035000000000004
54,2016-12-08,592.5,14018.666666666666,15410.666666666666,118.5,24.04178357428191,33.275
54,2016-12-09,597.6666666666666,14149.333333333334,13025.333333333334,119.53333333333333,24.027472829501196,25.872500000000002
54,2016-12-10,597.8333333333334,14312.0,12833.0,119.56666666666666,23.761006692130923,21.7025
54,2016-12-11,597.6666666666666,14277.333333333334,12074.666666666666,119.53333333333333,23.812060297596812,24.710000000000004
54,2016-12-12,597.6666666666666,14397.333333333334,11643.333333333334,119.53333333333333,23.61358970797061,33.45500000000001
54,2016-12-13,597.75,14266.666666666666,15095.0,119.55,23.8331863317757,32.255
54,2016-12-14,597.75,14298.666666666666,10449.0,119.55,23.779848354158894,25.58
54,2016-12-15,597.75,14392.0,2828.0,119.55,23.625634032795997,14.884999999999996
54,2016-12-16,579.25,14098.666666666666,4292.666666666667,115.85000000000001,23.370770876678645,10.565
54,2016-12-17,578.6666666666666,13954.666666666666,9335.666666666666,115.73333333333333,23.58815848143194,24.650000000000002
54,2016-12-18,584.8333333333334,14045.333333333334,6327.666666666667,116.96666666666667,23.685638962723875,28.917499999999993
54,2016-12-19,587.6666666666666,14290.666666666666,3878.0,117.53333333333333,23.391798065559495,15.770000000000001
54,2016-12-20,587.8333333333334,14384.0,1981.0,117.56666666666666,23.246606955258926,20.99
54,2016-12-21,584.4166666666666,14317.333333333334,2842.0,116.88333333333334,23.21910601757,30.694999999999993
54,2016-12-22,572.75,13957.333333333334,5381.333333333333,114.55,23.342517075850207,32.62250000000001
54,2016-12-23,573.0,14072.0,4579.333333333333,114.6,23.162414724275155,35.4875
54,2016-12-24,572.8333333333334,14032.0,5424.333333333333,114.56666666666666,23.221685750031675,38.04499999999999
54,2016-12-25,572.8333333333334,13912.0,5535.333333333333,114.56666666666666,23.421987812280367,31.759999999999994
54,2016-12-26,557.9166666666666,13786.666666666666,3464.0,111.58333333333333,23.019458212443585,33.68
54,2016-12-27,547.9166666666666,13552.0,5270.0,109.58333333333334,22.998322305850717,39.290000000000006
54,2016-12-28,556.6666666666666,13338.666666666666,6729.666666666667,111.33333333333333,23.739295948287353,30.214999999999993
54,2016-12-29,537.0,12930.666666666666,5522.333333333333,107.4,23.62318261497216,31.834999999999997
54,2016-12-30,565.5,13538.666666666666,5451.0,113.1,23.759743697065197,29.164999999999996
54,2016-12-31,577.5,13642.666666666666,3501.0,115.5,24.078961835418298,30.702499999999997
54,2017-01-01,502.25,11960.0,5990.0,100.44999999999999,23.88767070791527,32.93749999999999
54,2017-01-02,469.75,11576.0,6875.0,93.95,23.083056179451738,27.500000000000004
54,2017-01-03,238.0,5885.333333333333,9924.0,47.599999999999994,23.003341640235615,35.2925
54,2017-01-04,428.9166666666667,10512.0,5241.666666666667,85.78333333333333,23.209864652037883,33.45499999999999
54,2017-01-05,561.0,13224.0,2678.0,112.20000000000002,24.13154113732607,21.192499999999995
54,2017-01-06,569.6666666666666,12880.0,4629.333333333333,113.93333333333334,25.158803485162178,16.092499999999998
54,2017-01-07,577.8333333333334,13509.333333333334,5685.375,115.56666666666666,24.330650003289904,15.207500000000001
54,2017-01-08,577.6666666666666,13120.0,2216.5416666666665,115.53333333333333,25.045431063685637,13.46
54,2017-01-09,577.75,13266.666666666666,2377.7083333333335,115.55,24.77211997487437,14.870000000000003
54,2017-01-10,577.8333333333334,13578.666666666666,4939.958333333333,115.56666666666666,24.2064165193768,23.495
54,2017-01-11,577.75,13808.0,2755.0,115.55,23.80094570780224,43.08499999999999
54,2017-01-12,533.8333333333334,13024.0,2627.1666666666665,106.76666666666668,23.315586182773682,47.50999999999999
54,2017-01-13,567.3333333333334,13413.333333333334,1080.125,113.46666666666667,24.059501325381046,29.33749999999999
54,2017-01-14,577.75,13618.666666666666,2451.2916666666665,115.55,24.131838040924222,20.000000000000004
54,2017-01-15,577.75,13656.0,4833.666666666667,115.55,24.065865431556336,27.304999999999996
54,2017-01-16,577.75,13797.333333333334,6258.833333333333,115.55,23.819346129686895,28.812499999999996
54,2017-01-17,576.8333333333334,13805.333333333334,4238.375,115.36666666666666,23.76777292189814,30.192500000000006
54,2017-01-18,551.5833333333334,13362.666666666666,6712.541666666667,110.31666666666666,23.48026737011907,36.17750000000001
54,2017-01-19,577.8333333333334,13802.666666666666,5433.875,115.56666666666666,23.81357668405461,35.907500000000006
54,2017-01-20,577.6666666666666,13880.0,4363.958333333333,115.53333333333333,23.674067403138004,37.347500000000004
54,2017-01-21,577.8333333333334,14021.333333333334,4328.791666666667,115.56666666666666,23.44219720742995,42.74
54,2017-01-22,563.8333333333334,13760.0,5584.916666666667,112.76666666666667,23.308662386950903,42.0575
54,2017-01-23,543.6666666666666,13357.333333333334,3718.2083333333335,108.73333333333332,23.152504658281757,37.429999999999986
54,2017-01-24,577.8333333333334,13741.333333333334,5613.291666666667,115.56666666666666,23.919866663432305,30.657500000000013
54,2017-01-25,570.1666666666666,13674.666666666666,5903.541666666667,114.03333333333335,23.717565733879358,33.282500000000006
54,2017-01-26,577.6666666666666,13893.333333333334,5631.208333333333,115.53333333333333,23.65134756877799,39.027499999999996
54,2017-01-27,571.3333333333334,13477.333333333334,4331.916666666667,114.26666666666667,24.114076309194036,33.785000000000004
54,2017-01-28,576.5833333333334,13781.333333333334,5517.875,115.31666666666666,23.79884525767544,30.6425
54,2017-01-29,577.8333333333334,13701.333333333334,7646.791666666667,115.56666666666666,23.989698893862723,29.615
54,2017-01-30,577.75,13890.666666666666,4693.125,115.55,23.659300609521978,20.2775
54,2017-01-31,577.6666666666666,13912.0,5129.958333333333,115.53333333333333,23.619612964027855,18.9575
54,2017-02-01,569.25,13533.333333333334,9676.166666666666,113.85000000000001,23.926727216748766,30.372500000000002
54,2017-02-02,577.75,13922.666666666666,8195.625,115.55,23.604921830109173,25.489999999999995
54,2017-02-03,577.8333333333334,13888.0,6765.166666666667,115.56666666666666,23.667256704429086,19.932499999999997
54,2017-02-04,577.6666666666666,13898.666666666666,7234.875,115.53333333333333,23.6422718406242,20.577499999999997
54,2017-02-05,577.6666666666666,13984.0,5980.25,115.53333333333333,23.498001684464782,27.3425
54,2017-02-06,571.0833333333334,13973.333333333334,5297.625,114.21666666666668,23.24794151558524,25.392499999999995
54,2017-02-07,556.5833333333334,13765.333333333334,3376.7083333333335,111.31666666666666,23.000035314154722,32.629999999999995
54,2017-02-08,577.8333333333334,13986.666666666666,6909.041666666667,115.56666666666666,23.500299888782965,37.790000000000006
54,2017-02-09,577.6666666666666,13717.333333333334,16109.666666666666,115.53333333333333,23.954805760756866,17.2025
54,2017-02-10,577.8333333333334,14082.666666666666,8021.25,115.56666666666666,23.340100912074732,18.380000000000003
54,2017-02-11,563.5833333333334,13792.0,7167.166666666667,112.71666666666667,23.244271034738333,30.507500000000004
54,2017-02-12,577.75,14061.333333333334,8400.791666666666,115.55,23.37214050350844,29.660000000000007
54,2017-02-13,577.8333333333334,13920.0,10341.125,115.56666666666666,23.61284921775223,26.907499999999995
54,2017-02-14,577.8333333333334,14080.0,6402.791666666667,115.56666666666666,23.34452138573232,31.752499999999998
54,2017-02-15,577.8333333333334,14157.333333333334,9661.375,115.56666666666666,23.217003751491177,33.43999999999999
54,2017-02-16,577.8333333333334,14002.666666666666,14463.291666666666,115.56666666666666,23.473447517933092,22.58000000000001
54,2017-02-17,560.3333333333334,13789.333333333334,7825.0,112.06666666666666,23.114698156384968,23.5025
54,2017-02-18,577.6666666666666,14125.333333333334,7343.75,115.53333333333333,23.262888584733496,37.0925
54,2017-02-19,577.8333333333334,14101.333333333334,7929.291666666667,115.56666666666666,23.309204409354514,43.45249999999999
54,2017-02-20,577.6666666666666,14104.0,4256.166666666667,115.53333333333333,23.29807540807966,31.8275
54,2017-02-21,577.5,14026.666666666666,5272.125,115.5,23.41976592205323,36.214999999999996
54,2017-02-22,558.3333333333334,13818.666666666666,5706.166666666667,111.66666666666667,22.98330358291522,46.45249999999999
54,2017-02-23,577.75,14226.666666666666,5765.416666666667,115.55,23.1005242502343,54.9125
54,2017-02-24,478.0833333333333,11984.0,7691.041666666667,95.61666666666667,22.692734989244915,52.20499999999999
54,2017-02-25,577.8333333333334,14229.333333333334,6724.583333333333,115.56666666666666,23.099526408670666,52.504999999999995
54,2017-02-26,577.75,13810.666666666666,7413.375,115.55,23.79635004344468,30.702500000000004
54,2017-02-27,577.75,14066.666666666666,6677.5,115.55,23.36327902843602,41.089999999999996
54,2017-02-28,577.8333333333334,14029.333333333334,4886.25,115.56666666666666,23.428829674333144,46.287499999999994
54,2017-03-01,577.8333333333334,14392.0,5177.958333333333,115.56666666666666,22.838442267309,58.535
54,2017-03-02,582.1666666666666,14330.666666666666,6109.5,116.43333333333334,23.10819260947773,28.422500000000003
54,2017-03-03,566.8333333333334,13816.0,5534.0,113.36666666666666,23.337702261468184,20.75
54,2017-03-04,577.75,14168.0,5633.416666666667,115.55,23.196178594955768,12.7025
54,2017-03-05,524.1666666666666,13229.333333333334,5931.458333333333,104.83333333333333,22.538057263320567,14.2025
54,2017-03-06,550.25,14069.333333333334,4823.166666666667,110.05,22.24700589935557,32.405
54,2017-03-07,363.0,9568.0,8349.916666666666,72.6,21.580946906354516,47.60749999999999
54,2017-03-08,535.8333333333334,14002.666666666666,1932.25,107.16666666666667,21.767272503650098,44.6675
54,2017-03-09,513.8333333333334,13445.333333333334,709.6666666666666,102.76666666666668,21.738808591167526,34.4075
54,2017-03-10,577.8333333333334,14506.666666666666,425.1666666666667,115.56666666666666,22.657917815563724,24.3425
54,2017-03-11,575.6666666666666,13941.333333333334,712.0416666666666,115.13333333333333,23.48831213338434,12.927500000000004
54,2017-03-12,570.25,13882.666666666666,535.625,114.05000000000001,23.365626800806762,13.729999999999999
54,2017-03-13,344.9166666666667,8282.666666666666,7412.958333333333,68.98333333333333,23.68803491897403,15.034999999999998
54,2017-03-14,397.4166666666667,9776.0,1074.1666666666667,79.48333333333333,23.124370624204403,18.0725
54,2017-03-15,297.0833333333333,7208.0,3593.9166666666665,59.416666666666664,23.444908820446418,18.484999999999996
54,2017-03-16,440.25,10736.0,3739.125,88.05,23.32608746274218,24.919999999999998
54,2017-03-17,550.9166666666666,13261.333333333334,1039.25,110.18333333333334,23.631090178631275,27.837500000000006
54,2017-03-18,482.4166666666667,11880.0,3705.5833333333335,96.48333333333333,23.098878834642726,26.397499999999997
54,2017-03-19,475.4166666666667,12474.666666666666,1950.2916666666667,95.08333333333333,21.678562998788657,33.635
54,2017-03-20,425.5,10938.666666666666,4786.416666666667,85.1,22.126881704046806,30.807499999999994
54,2017-03-21,404.75,9573.333333333334,6793.375,80.95,24.04964745821727,38.72
54,2017-03-22,402.25,9002.666666666666,7428.5,80.45,25.416159101007107,20.652499999999996
54,2017-03-23,364.5,8306.666666666666,1629.9166666666667,72.89999999999999,24.960644060995186,23.674999999999997
54,2017-03-24,274.1666666666667,6416.0,2830.3333333333335,54.833333333333336,24.307222395400384,38.9975
54,2017-03-25,298.1666666666667,7053.333333333333,1011.7083333333334,59.63333333333334,24.04638074984247,35.9075
54,2017-03-26,142.41666666666666,3458.6666666666665,4663.208333333333,28.483333333333334,23.42271026085839,37.47499999999999
54,2017-03-27,0.0,0.0,6236.75,0.0,0.0,43.775000000000006
54,2017-03-28,0.0,117.33333333333333,5284.916666666667,0.0,0.0,43.107499999999995
54,2017-03-29,0.0,344.0,5364.875,0.0,0.0,38.997499999999995
54,2017-03-30,0.0,336.0,7687.5,0.0,0.0,35.502500000000005
54,2017-03-31,0.0,501.3333333333333,9831.125,0.0,0.0,35.14249999999999
54,2017-04-01,68.91666666666667,2410.6666666666665,9676.583333333334,13.783333333333333,16.2619319229351,36.238181818181815
54,2017-04-02,425.3333333333333,10557.333333333334,3456.0,85.06666666666666,22.917129746568996,43.82
54,2017-04-03,460.3333333333333,11000.0,4441.333333333333,92.06666666666666,23.804813131313132,47.67499999999999
54,2017-04-04,574.8333333333334,13426.666666666666,607.1666666666666,114.96666666666667,24.353353608076795,49.82782608695651
54,2017-04-05,577.75,13408.0,855.5833333333334,115.55,24.51099778739061,43.2875
54,2017-04-06,577.8333333333334,13522.666666666666,280.7083333333333,115.56666666666666,24.306660011174653,43.227499999999985
54,2017-04-07,577.8333333333334,13005.333333333334,1701.6666666666667,115.56666666666666,25.273543759825028,34.655
54,2017-04-08,567.25,13056.0,1478.0833333333333,113.45,24.714361851511434,38.47999999999999
54,2017-04-09,578.0,13872.0,1843.5833333333333,115.6,23.70138888888889,52.17499999999998
54,2017-04-10,577.6666666666666,14128.0,807.8333333333334,115.53333333333333,23.258497703535923,67.7975
54,2017-04-11,575.4166666666666,14312.0,371.6666666666667,115.08333333333334,22.870051743680516,61.04
54,2017-04-12,575.5833333333334,14106.666666666666,608.4166666666666,115.11666666666667,23.20966347668557,47.38249999999999
54,2017-04-13,577.4166666666666,14013.333333333334,564.625,115.48333333333333,23.438666547732318,43.505
54,2017-04-14,575.0833333333334,14434.666666666666,969.125,115.01666666666665,22.662564851591846,46.04750000000001
54,2017-04-15,577.8333333333334,14810.666666666666,340.6666666666667,115.56666666666666,22.192847122194213,55.722500000000004
54,2017-04-16,577.6666666666666,14725.333333333334,797.7916666666666,115.53333333333333,22.315016449354097,69.92
54,2017-04-17,577.5833333333334,15005.333333333334,396.9583333333333,115.51666666666667,21.895458466619274,50.67499999999999
54,2017-04-18,577.75,13234.666666666666,381.7916666666667,115.55,24.832016295587348,44.0375
54,2017-04-19,571.9166666666666,12920.0,514.375,114.38333333333333,25.179973985208115,50.7275
54,2017-04-20,569.25,13909.333333333334,2793.2083333333335,113.85000000000001,23.279934935774538,52.27250000000001
54,2017-04-21,577.75,13941.333333333334,1510.5416666666667,115.55,23.573316158186685,53.3225
54,2017-04-22,577.75,14026.666666666666,1124.7916666666667,115.55,23.429904348859314,45.125
54,2017-04-23,577.8333333333334,14080.0,5010.625,115.56666666666666,23.34452138573232,50.074999999999996
54,2017-04-24,577.75,14261.333333333334,3874.8333333333335,115.55,23.0443711434181,54.23000000000001
54,2017-04-25,577.75,13818.666666666666,4924.416666666667,115.55,23.782573692589732,51.8225
54,2017-04-26,578.0,13957.333333333334,5196.666666666667,115.6,23.556481658387465,60.23
54,2017-04-27,577.75,13922.666666666666,4060.3333333333335,115.55,23.604921830109173,69.08000000000001
54,2017-04-28,577.9166666666666,13816.0,5981.875,115.58333333333333,23.794026048703596,62.255
54,2017-04-29,577.6666666666666,13770.666666666666,6257.541666666667,115.53333333333333,23.862029595920472,56.57749999999999
54,2017-04-30,577.8333333333334,13664.0,9468.625,115.56666666666666,24.055244519255787,48.71
54,2017-05-01,512.6666666666666,12368.0,5948.125,102.53333333333335,23.578742633318956,63.04249999999999
54,2017-05-02,556.1666666666666,13101.333333333334,11544.625,111.23333333333333,24.147629164122396,53.089999999999996
54,2017-05-03,543.3333333333334,12789.333333333334,5083.208333333333,108.66666666666667,24.165928204058936,46.80500000000001
54,2017-05-04,577.6666666666666,13744.0,2429.9583333333335,115.53333333333333,23.908327674298278,46.699999999999996
