ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
54,2017-05-05,559.5,13178.666666666666,6808.875,111.9,24.149806505463374,48.29000000000001
54,2017-05-06,577.8333333333334,13557.333333333334,5471.791666666667,115.56666666666666,24.244506867951742,50.01499999999999
54,2017-05-07,546.0,12653.333333333334,6795.25,109.2,24.545547945205477,41.3225
54,2017-05-08,285.4166666666667,6960.0,10210.583333333334,57.08333333333333,23.326797972541506,40.835
54,2017-05-09,148.33333333333334,4168.0,11833.833333333334,29.666666666666668,20.243988590317763,42.02
54,2017-05-10,566.0833333333334,13554.666666666666,4379.791666666667,113.21666666666668,23.756177659190765,43.05500000000001
54,2017-05-11,577.6666666666666,14184.0,5979.125,115.53333333333333,23.166670583443,49.51249999999999
54,2017-05-12,536.3333333333334,12992.0,6456.75,107.26666666666667,23.482472119594966,54.987500000000004
54,2017-05-13,577.6666666666666,13874.666666666666,6833.416666666667,115.53333333333333,23.683167563585112,51.934999999999995
54,2017-05-14,577.75,13746.666666666666,6869.458333333333,115.55,23.907138094083415,51.40250000000001
54,2017-05-15,577.75,13672.0,5425.25,115.55,24.037701750536375,53.57749999999999
54,2017-05-16,577.6666666666666,13946.666666666666,5479.666666666667,115.53333333333333,23.560902644996812,58.565
54,2017-05-17,402.8333333333333,9962.666666666666,10578.375,80.56666666666666,23.00037082887223,73.4525
54,2017-05-18,191.0,4682.666666666667,10468.25,38.2,23.20198604783599,75.455
54,2017-05-19,503.5,12221.333333333334,6020.791666666667,100.69999999999999,23.435052094697795,58.4
54,2017-05-20,581.1666666666666,13784.0,5506.333333333333,116.23333333333335,23.983384519894237,56.10500000000001
54,2017-05-21,577.75,13514.666666666666,7907.583333333333,115.55,24.317540819850038,58.865
54,2017-05-22,577.75,13896.0,2992.4166666666665,115.55,23.650220087315294,57.732499999999995
54,2017-05-23,450.0,11346.666666666666,8503.125,90.0,22.55948883666275,59.7425
54,2017-05-24,577.75,13405.333333333334,5515.5,115.55,24.515873657250843,63.912500000000016
54,2017-05-25,577.75,13480.0,4571.833333333333,115.55,24.380078511374876,57.06500000000002
54,2017-05-26,577.75,13424.0,5556.5,115.55,24.481783248907426,56.74250000000001
54,2017-05-27,577.75,13549.333333333334,5576.333333333333,115.55,24.255323140129896,59.285
54,2017-05-28,577.6666666666666,13653.333333333334,5606.583333333333,115.53333333333333,24.067093912760416,63.89750000000001
54,2017-05-29,577.8333333333334,13570.666666666666,6365.833333333333,115.56666666666666,24.220686366018207,61.887499999999996
54,2017-05-30,577.6666666666666,13418.666666666666,7028.916666666667,115.53333333333333,24.48798108770535,62.382499999999986
54,2017-05-31,577.8333333333334,13314.666666666666,7002.666666666667,115.56666666666666,24.686375509045998,65.375
54,2017-06-01,573.6666666666666,13277.333333333334,5369.416666666667,114.73333333333333,24.57727873736359,58.580000000000005
54,2017-06-02,389.75,9157.333333333334,7729.333333333333,77.95,24.21040968986604,56.232499999999995
54,2017-06-03,438.5,10448.0,6003.833333333333,87.7,23.873795622766718,57.29
54,2017-06-04,536.75,12362.666666666666,8114.666666666667,107.35,24.697041495901637,52.54999999999999
54,2017-06-05,577.6666666666666,13514.666666666666,4436.25,115.53333333333333,24.314033313601684,61.05500000000001
54,2017-06-06,478.8333333333333,9821.333333333334,10901.916666666666,95.76666666666667,27.733134785953478,53.03
54,2017-06-07,577.8333333333334,10448.0,4755.083333333333,115.56666666666666,31.459691913391186,57.66499999999999
54,2017-06-08,577.75,13205.333333333334,5769.833333333333,115.55,24.887176267164783,62.75
54,2017-06-09,562.6666666666666,14002.666666666666,5194.25,112.53333333333333,22.857328762775342,66.08000000000001
54,2017-06-10,577.75,12450.666666666666,5759.083333333333,115.55,26.39565150460484,71.8025
54,2017-06-11,577.75,12696.0,8388.166666666666,115.55,25.88559060596513,79.01
54,2017-06-12,557.5833333333334,13293.333333333334,7308.583333333333,111.51666666666667,23.859477390504846,79.84249999999999
54,2017-06-13,577.8333333333334,14037.333333333334,8077.833333333333,115.56666666666666,23.415477377786218,74.33749999999999
54,2017-06-14,577.75,13877.333333333334,8001.916666666667,115.55,23.68203245099923,65.6525
54,2017-06-15,565.75,13522.666666666666,5404.0,113.14999999999999,23.798372485703016,66.15500000000002
54,2017-06-16,484.25,11400.0,8473.416666666666,96.85000000000001,24.16294225146199,69.6725
54,2017-06-17,577.75,13610.666666666666,5593.083333333333,115.55,24.146022115007835,74.57000000000001
54,2017-06-18,577.8333333333334,13458.666666666666,6255.25,115.56666666666666,24.422245475860247,78.59749999999998
54,2017-06-19,577.6666666666666,13093.333333333334,6884.0,115.53333333333333,25.096440088255257,70.61000000000001
54,2017-06-20,577.75,13552.0,4958.5,115.55,24.25055034927194,66.62
54,2017-06-21,577.8333333333334,13605.333333333334,4882.416666666667,115.56666666666666,24.158971563439174,64.64
54,2017-06-22,577.75,13656.0,4738.416666666667,115.55,24.065865431556336,67.205
54,2017-06-23,568.0833333333334,13408.0,6231.666666666667,113.61666666666667,24.10089022308406,75.335
54,2017-06-24,577.75,13541.333333333334,4703.75,115.55,24.26965279145333,69.96499999999999
54,2017-06-25,577.75,13520.0,2486.3333333333335,115.55,24.307948101577907,64.25
54,2017-06-26,577.75,13496.0,2160.25,115.55,24.35117503951788,61.23500000000001
54,2017-06-27,577.75,13488.0,2793.4166666666665,115.55,24.365618203835506,58.3325
54,2017-06-28,577.75,13522.666666666666,4314.916666666667,115.55,24.303154579964502,64.565
54,2017-06-29,549.8333333333334,13442.666666666666,4747.166666666667,109.96666666666665,23.26647945182834,66.81500000000001
54,2017-06-30,341.6666666666667,9224.0,10431.0,68.33333333333333,21.070185265490988,73.93250000000002
54,2017-07-01,0.0,13.333333333333334,15753.166666666666,0.0,0.0,70.115
54,2017-07-02,0.0,5.333333333333333,13439.916666666666,0.0,0.0,72.3275
54,2017-07-03,201.5,5669.333333333333,9751.916666666666,40.300000000000004,20.217529985888998,68.99000000000001
54,2017-07-04,572.9166666666666,14525.333333333334,3776.75,114.58333333333333,22.43625600483447,67.7825
54,2017-07-05,419.1666666666667,10733.333333333334,5501.416666666667,83.83333333333334,22.214531573498963,70.38499999999999
54,2017-07-06,577.75,14581.333333333334,5016.333333333333,115.55,22.5386424423921,74.08999999999999
54,2017-07-07,577.75,14640.0,6166.5,115.55,22.44832365664845,75.4625
54,2017-07-08,543.75,13824.0,2251.8333333333335,108.74999999999999,22.374358000578702,68.54749999999999
54,2017-07-09,182.25,4818.666666666667,9918.166666666666,36.449999999999996,21.514224197565024,69.09499999999998
54,2017-07-10,577.75,15058.666666666666,2532.25,115.55,21.8242069904374,72.30499999999999
54,2017-07-11,467.4166666666667,13730.666666666666,6988.416666666667,93.48333333333333,19.364112975011327,73.64750000000001
54,2017-07-12,549.75,14272.0,10816.166666666666,109.94999999999999,21.911163466928247,74.8325
54,2017-07-13,562.0833333333334,14160.0,7619.583333333333,112.41666666666667,22.57992486660389,67.19000000000001
54,2017-07-14,577.75,14749.333333333334,1416.0833333333333,115.55,22.281919521786296,70.9775
54,2017-07-15,577.8333333333334,14613.333333333334,1986.1666666666667,115.56666666666666,22.492531554136253,68.42
54,2017-07-16,487.5,12440.0,5385.833333333333,97.5,22.29149919614148,71.3225
54,2017-07-17,64.16666666666667,1621.3333333333333,298.0,12.833333333333332,22.51242118969298,70.61749999999999
54,2017-07-18,,,,,,71.1575
54,2017-07-19,,,,,,74.75000000000001
54,2017-07-20,,,,,,73.77499999999999
54,2017-07-21,,,,,,73.97
54,2017-07-22,,,,,,70.9175
54,2017-07-23,,,,,,69.41
54,2017-07-24,,,,,,66.1775
54,2017-07-25,,,,,,62.84
54,2017-07-26,,,,,,67.71499999999999
54,2017-07-27,,,,,,68.2025
54,2017-07-28,,,,,,66.71
54,2017-07-29,,,,,,64.985
54,2017-07-30,,,,,,67.59499999999998
54,2017-07-31,,,,,,72.08749999999999
54,2017-08-01,,,,,,73.69250000000001
54,2017-08-02,,,,,,75.18500000000002
54,2017-08-03,,,,,,74.03750000000001
54,2017-08-04,,,,,,74.3075
54,2017-08-05,,,,,,66.5825
54,2017-08-06,,,,,,65.4575
54,2017-08-07,,,,,,66.1775
54,2017-08-08,,,,,,66.6275
54,2017-08-09,,,,,,69.8
54,2017-08-10,,,,,,70.42999999999999
54,2017-08-11,,,,,,70.415
54,2017-08-12,,,,,,71.78000000000002
54,2017-08-13,,,,,,68.3225
54,2017-08-14,,,,,,68.02250000000001
54,2017-08-15,,,,,,71.9525
54,2017-08-16,,,,,,67.40750000000001
54,2017-08-17,,,,,,66.1475
54,2017-08-18,,,,,,78.0725
54,2017-08-19,,,,,,72.34999999999998
54,2017-08-20,,,,,,70.715
54,2017-08-21,,,,,,73.71499999999999
54,2017-08-22,,,,,,74.015
54,2017-08-23,,,,,,66.38
54,2017-08-24,,,,,,61.70749999999999
54,2017-08-25,,,,,,62.06750000000002
54,2017-08-26,,,,,,59.435
54,2017-08-27,,,,,,59.71999999999999
54,2017-08-28,,,,,,61.22749999999999
54,2017-08-29,,,,,,59.79500000000001
54,2017-08-30,,,,,,61.212500000000006
54,2017-08-31,,,,,,60.76999999999999
54,2017-09-01,,,,,,52.41500000000002
54,2017-09-02,,,,,,57.3125
54,2017-09-03,,,,,,56.892500000000005
54,2017-09-04,,,,,,70.025
54,2017-09-05,,,,,,61.835
54,2017-09-06,,,,,,58.885454545454564
54,2017-09-07,,,,,,60.20857142857143
54,2017-09-08,,,,,,56.87000000000001
54,2017-09-09,,,,,,54.95750000000002
54,2017-09-10,,,,,,55.33250000000001
54,2017-09-11,,,,,,57.402499999999996
54,2017-09-12,,,,,,61.5425
54,2017-09-13,,,,,,65.3075
54,2017-09-14,,,,,,67.91000000000001
54,2017-09-15,,,,,,67.97
54,2017-09-16,,,,,,67.75999999999999
54,2017-09-17,,,,,,68.255
54,2017-09-18,,,,,,71.5775
54,2017-09-19,,,,,,69.12499999999999
54,2017-09-20,,,,,,68.27
54,2017-09-21,,,,,,68.765
54,2017-09-22,,,,,,65.9225
54,2017-09-23,,,,,,68.78750000000001
54,2017-09-24,,,,,,73.3925
54,2017-09-25,,,,,,74.0075
54,2017-09-26,,,,,,73.7975
54,2017-09-27,,,,,,74.87750000000001
54,2017-09-28,,,,,,59.2475
54,2017-09-29,,,,,,54.22999999999999
54,2017-09-30,,,,,,49.98499999999999
54,2017-10-01,,,,,,49.6925
54,2017-10-02,,,,,,52.0025
54,2017-10-03,,,,,,58.79
54,2017-10-04,,,,,,67.6175
54,2017-10-05,,,,,,61.45250000000001
54,2017-10-06,,,,,,59.6225
54,2017-10-07,,,,,,68.2175
54,2017-10-08,,,,,,69.7775
54,2017-10-09,,,,,,64.46
54,2017-10-10,,,,,,64.415
54,2017-10-11,,,,,,56.89250000000001
54,2017-10-12,,,,,,51.41750000000001
54,2017-10-13,,,,,,55.45249999999999
54,2017-10-14,,,,,,62.705000000000005
54,2017-10-15,,,,,,66.5075
54,2017-10-16,,,,,,45.03499999999999
54,2017-10-17,,,,,,47.54750000000001
54,2017-10-18,,,,,,58.26500000000001
54,2017-10-19,,,,,,60.44000000000002
54,2017-10-20,,,,,,55.23499999999999
54,2017-10-21,,,,,,53.495000000000005
54,2017-10-22,,,,,,57.620000000000005
54,2017-10-23,,,,,,64.92434782608696
54,2017-10-24,,,,,,64.5425
54,2017-10-25,,,,,,51.74
54,2017-10-26,,,,,,47.660000000000004
54,2017-10-27,,,,,,51.035
54,2017-10-28,,,,,,57.1475
54,2017-10-29,,,,,,45.410000000000004
54,2017-10-30,,,,,,45.724999999999994
54,2017-10-31,,,,,,41.8175
54,2017-11-01,,,,,,39.335
54,2017-11-02,,,,,,56.78000000000001
54,2017-11-03,,,,,,52.01000000000001
54,2017-11-04,,,,,,39.845000000000006
54,2017-11-05,,,,,,53.1275
54,2017-11-06,,,,,,49.565
54,2017-11-07,,,,,,36.260000000000005
54,2017-11-08,,,,,,33.5
54,2017-11-09,,,,,,37.71499999999999
54,2017-11-10,,,,,,25.055000000000003
54,2017-11-11,,,,,,23.2025
54,2017-11-12,,,,,,31.94750000000001
54,2017-11-13,,,,,,35.787499999999994
54,2017-11-14,,,,,,37.07749999999999
54,2017-11-15,,,,,,36.7475
54,2017-11-16,,,,,,43.5875
54,2017-11-17,,,,,,31.834999999999997
54,2017-11-18,,,,,,36.89750000000001
54,2017-11-19,,,,,,37.542500000000004
54,2017-11-20,,,,,,30.769999999999992
54,2017-11-21,,,,,,43.23499999999999
54,2017-11-22,,,,,,36.4175
54,2017-11-23,,,,,,31.52
54,2017-11-24,,,,,,42.725
54,2017-11-25,,,,,,45.4625
54,2017-11-26,,,,,,34.55750000000001
54,2017-11-27,,,,,,33.5525
54,2017-11-28,,,,,,39.05913043478262
54,2017-11-29,,,,,,43.91750000000001
54,2017-11-30,,,,,,37.160000000000004
54,2017-12-01,,,,,,38.195
54,2017-12-02,,,,,,32.652499999999996
54,2017-12-03,,,,,,35.24750000000001
54,2017-12-04,,,,,,38.9375
54,2017-12-05,,,,,,49.587499999999984
54,2017-12-06,,,,,,36.485000000000014
54,2017-12-07,,,,,,32.847500000000004
54,2017-12-08,,,,,,29.022500000000004
54,2017-12-09,,,,,,26.795
54,2017-12-10,,,,,,29.000000000000004
54,2017-12-11,,,,,,25.625
54,2017-12-12,,,,,,26.134999999999994
54,2017-12-13,,,,,,15.725000000000001
54,2017-12-14,,,,,,14.764999999999999
54,2017-12-15,,,,,,18.6275
54,2017-12-16,,,,,,22.347499999999997
54,2017-12-17,,,,,,14.697500000000005
54,2017-12-18,,,,,,30.33499999999999
54,2017-12-19,,,,,,42.162499999999994
54,2017-12-20,,,,,,31.669999999999998
54,2017-12-21,,,,,,23.224999999999998
54,2017-12-22,,,,,,22.8575
54,2017-12-23,,,,,,30.529999999999998
54,2017-12-24,,,,,,29.36
54,2017-12-25,,,,,,25.834999999999994
54,2017-12-26,,,,,,13.827499999999999
54,2017-12-27,,,,,,9.049999999999999
54,2017-12-28,,,,,,1.9175000000000004
54,2017-12-29,,,,,,5.352499999999999
54,2017-12-30,,,,,,10.94
54,2017-12-31,,,,,,0.5000000000000001
54,2018-01-01,,,,,,2.6224999999999996
54,2018-01-02,,,,,,12.89
54,2018-01-03,,,,,,16.3325
54,2018-01-04,,,,,,16.197499999999998
54,2018-01-05,,,,,,3.8225000000000002
54,2018-01-06,,,,,,1.8724999999999998
54,2018-01-07,,,,,,6.177499999999999
54,2018-01-08,,,,,,31.377499999999998
54,2018-01-09,,,,,,31.707500000000007
54,2018-01-10,,,,,,33.027499999999996
54,2018-01-11,,,,,,47.77249999999999
54,2018-01-12,,,,,,47.39000000000001
54,2018-01-13,,,,,,10.28
54,2018-01-14,,,,,,-1.0074999999999998
54,2018-01-15,,,,,,6.7700000000000005
54,2018-01-16,,,,,,21.2
54,2018-01-17,,,,,,16.79
54,2018-01-18,,,,,,11.540000000000001
54,2018-01-19,,,,,,24.994999999999994
54,2018-01-20,,,,,,37.535
54,2018-01-21,,,,,,34.692499999999995
54,2018-01-22,,,,,,35.37500000000001
54,2018-01-23,,,,,,42.68
54,2018-01-24,,,,,,21.837500000000006
54,2018-01-25,,,,,,16.130000000000006
54,2018-01-26,,,,,,22.317499999999995
54,2018-01-27,,,,,,39.169999999999995
54,2018-01-28,,,,,,37.1825
54,2018-01-29,,,,,,30.3875
54,2018-01-30,,,,,,20.675
54,2018-01-31,,,,,,19.392500000000002
54,2018-02-01,,,,,,35.660000000000004
54,2018-02-02,,,,,,13.700000000000005
54,2018-02-03,,,,,,18.4175
54,2018-02-04,,,,,,31.594999999999995
54,2018-02-05,,,,,,18.785
54,2018-02-06,,,,,,18.9875
54,2018-02-07,,,,,,17.8325
54,2018-02-08,,,,,,19.587500000000002
54,2018-02-09,,,,,,19.032500000000002
54,2018-02-10,,,,,,29.547499999999996
54,2018-02-11,,,,,,31.287499999999994
54,2018-02-12,,,,,,27.694999999999997
54,2018-02-13,,,,,,22.1675
54,2018-02-14,,,,,,35.87749999999999
54,2018-02-15,,,,,,42.665
54,2018-02-16,,,,,,34.54250000000001
54,2018-02-17,,,,,,27.642500000000002
54,2018-02-18,,,,,,30.92
54,2018-02-19,,,,,,38.412499999999994
54,2018-02-20,,,,,,57.125
54,2018-02-21,,,,,,51.919999999999995
54,2018-02-22,,,,,,32.7875
54,2018-02-23,,,,,,35.51428571428571
54,2018-02-24,,,,,,38.637499999999996
54,2018-02-25,,,,,,40.669999999999995
54,2018-02-26,,,,,,38.667500000000004
54,2018-02-27,,,,,,41.239999999999995
54,2018-02-28,,,,,,49.452500000000015
54,2018-03-01,,,,,,37.205000000000005
54,2018-03-02,,,,,,29.457499999999996
54,2018-03-03,,,,,,31.167500000000008
54,2018-03-04,,,,,,30.770000000000007
54,2018-03-05,,,,,,29.052500000000006
54,2018-03-06,,,,,,33.342499999999994
54,2018-03-07,,,,,,32.525
54,2018-03-08,,,,,,30.2225
54,2018-03-09,,,,,,29.862499999999997
54,2018-03-10,,,,,,28.962499999999995
54,2018-03-11,,,,,,27.17130434782608
54,2018-03-12,,,,,,26.50250000000001
54,2018-03-13,,,,,,29.060000000000002
54,2018-03-14,,,,,,28.78250000000001
54,2018-03-15,,,,,,29.922499999999996
54,2018-03-16,,,,,,25.317499999999992
54,2018-03-17,,,,,,26.41250000000001
54,2018-03-18,,,,,,22.257499999999997
54,2018-03-19,,,,,,22.212500000000002
54,2018-03-20,,,,,,22.587500000000002
54,2018-03-21,,,,,,27.245
54,2018-03-22,,,,,,31.444999999999997
54,2018-03-23,,,,,,31.932500000000008
54,2018-03-24,,,,,,27.38
54,2018-03-25,,,,,,29.1575
54,2018-03-26,,,,,,34.1375
54,2018-03-27,,,,,,36.57500000000002
54,2018-03-28,,,,,,38.8325
54,2018-03-29,,,,,,43.160000000000004
54,2018-03-30,,,,,,39.402499999999996
54,2018-03-31,,,,,,41.40500000000001
54,2018-04-01,,,,,,35.945
54,2018-04-02,,,,,,35.72
54,2018-04-03,,,,,,36.552500000000016
54,2018-04-04,,,,,,41.96
54,2018-04-05,,,,,,27.91478260869566
54,2018-04-06,,,,,,33.125
54,2018-04-07,,,,,,29.525000000000002
54,2018-04-08,,,,,,28.257499999999997
54,2018-04-09,,,,,,30.5675
54,2018-04-10,,,,,,32.975
54,2018-04-11,,,,,,36.10249999999999
54,2018-04-12,,,,,,42.10999999999999
54,2018-04-13,,,,,,44.3075
54,2018-04-14,,,,,,38.945
54,2018-04-15,,,,,,32.5325
54,2018-04-16,,,,,,38.37499999999999
54,2018-04-17,,,,,,33.83
54,2018-04-18,,,,,,36.29
54,2018-04-19,,,,,,33.1325
54,2018-04-20,,,,,,34.85750000000001
54,2018-04-21,,,,,,41.54749999999999
54,2018-04-22,,,,,,45.0875
54,2018-04-23,,,,,,51.58999999999998
54,2018-04-24,,,,,,60.800000000000004
54,2018-04-25,,,,,,51.4925
54,2018-04-26,,,,,,45.67249999999999
54,2018-04-27,,,,,,47.37500000000001
54,2018-04-28,,,,,,48.79249999999999
54,2018-04-29,,,,,,37.5875
54,2018-04-30,,,,,,44.907500000000006
54,2018-05-01,,,,,,57.169999999999995
54,2018-05-02,,,,,,70.86500000000001
54,2018-05-03,,,,,,67.60249999999999
54,2018-05-04,,,,,,65.59249999999999
54,2018-05-05,,,,,,61.04749999999999
54,2018-05-06,,,,,,62.20250000000001
54,2018-05-07,,,,,,56.1275
54,2018-05-08,,,,,,58.2275
54,2018-05-09,,,,,,67.37749999999998
54,2018-05-10,,,,,,65.165
54,2018-05-11,,,,,,48.50000000000001
54,2018-05-12,,,,,,47.07500000000001
54,2018-05-13,,,,,,54.335
54,2018-05-14,,,,,,63.410000000000004
54,2018-05-15,,,,,,61.16
54,2018-05-16,,,,,,61.6775
54,2018-05-17,,,,,,65.0
54,2018-05-18,,,,,,59.62250000000001
54,2018-05-19,,,,,,55.714999999999996
54,2018-05-20,,,,,,61.08499999999999
54,2018-05-21,,,,,,59.99000000000001
54,2018-05-22,,,,,,59.9075
54,2018-05-23,,,,,,64.175
54,2018-05-24,,,,,,65.135
54,2018-05-25,,,,,,71.99000000000001
54,2018-05-26,,,,,,72.4475
54,2018-05-27,,,,,,65.93750000000001
54,2018-05-28,,,,,,69.305
54,2018-05-29,,,,,,72.40249999999999
54,2018-05-30,,,,,,75.2975
54,2018-05-31,,,,,,73.62499999999999
54,2018-06-01,,,,,,73.91749999999999
54,2018-06-02,,,,,,65.5475
54,2018-06-03,,,,,,60.60500000000001
54,2018-06-04,,,,,,59.824999999999996
54,2018-06-05,,,,,,55.714999999999996
54,2018-06-06,,,,,,56.074999999999996
54,2018-06-07,,,,,,60.7775
54,2018-06-08,,,,,,65.795
54,2018-06-09,,,,,,63.12500000000001
54,2018-06-10,,,,,,65.78750000000001
54,2018-06-11,,,,,,63.665
54,2018-06-12,,,,,,68.47999999999999
54,2018-06-13,,,,,,70.655
54,2018-06-14,,,,,,61.879999999999995
54,2018-06-15,,,,,,63.93500000000001
54,2018-06-16,,,,,,67.74499999999999
54,2018-06-17,,,,,,73.6175
54,2018-06-18,,,,,,79.80499999999999
54,2018-06-19,,,,,,66.275
54,2018-06-20,,,,,,63.0425
54,2018-06-21,,,,,,63.410000000000004
54,2018-06-22,,,,,,64.91000000000001
54,2018-06-23,,,,,,63.455000000000005
54,2018-06-24,,,,,,63.68749999999999
54,2018-06-25,,,,,,63.8825
54,2018-06-26,,,,,,64.46
54,2018-06-27,,,,,,65.5475
54,2018-06-28,,,,,,70.46
54,2018-06-29,,,,,,75.06500000000001
54,2018-06-30,,,,,,79.5875
54,2018-07-01,,,,,,83.53250000000001
54,2018-07-02,,,,,,80.6825
54,2018-07-03,,,,,,77.5475
54,2018-07-04,,,,,,78.47
54,2018-07-05,,,,,,80.33749999999999
54,2018-07-06,,,,,,70.79
54,2018-07-07,,,,,,65.21
54,2018-07-08,,,,,,70.13749999999999
54,2018-07-09,,,,,,75.01249999999999
54,2018-07-10,,,,,,75.41000000000001
54,2018-07-11,,,,,,70.5425
54,2018-07-12,,,,,,69.69500000000001
54,2018-07-13,,,,,,74.19500000000001
54,2018-07-14,,,,,,78.53000000000002
54,2018-07-15,,,,,,78.2975
54,2018-07-16,,,,,,77.99750000000002
54,2018-07-17,,,,,,74.18749999999999
54,2018-07-18,,,,,,67.4525
54,2018-07-19,,,,,,66.87499999999999
54,2018-07-20,,,,,,73.205
54,2018-07-21,,,,,,72.6575
54,2018-07-22,,,,,,73.58749999999999
54,2018-07-23,,,,,,75.4925
54,2018-07-24,,,,,,74.33
54,2018-07-25,,,,,,72.1025
54,2018-07-26,,,,,,74.49500000000002
54,2018-07-27,,,,,,72.6575
54,2018-07-28,,,,,,70.1075
54,2018-07-29,,,,,,69.56750000000001
54,2018-07-30,,,,,,69.67999999999999
54,2018-07-31,,,,,,72.6575
54,2018-08-01,,,,,,76.00999999999999
54,2018-08-02,,,,,,74.465
54,2018-08-03,,,,,,73.4225
54,2018-08-04,,,,,,75.365
54,2018-08-05,,,,,,77.2475
54,2018-08-06,,,,,,77.62999999999998
54,2018-08-07,,,,,,73.34749999999998
54,2018-08-08,,,,,,72.16999999999997
54,2018-08-09,,,,,,73.25750000000001
54,2018-08-10,,,,,,71.6675
54,2018-08-11,,,,,,67.1675
54,2018-08-12,,,,,,71.33
54,2018-08-13,,,,,,70.6925
54,2018-08-14,,,,,,70.265
54,2018-08-15,,,,,,75.92
54,2018-08-16,,,,,,77.0825
54,2018-08-17,,,,,,74.50250000000001
54,2018-08-18,,,,,,67.89500000000001
54,2018-08-19,,,,,,66.995
54,2018-08-20,,,,,,69.215
54,2018-08-21,,,,,,70.115
54,2018-08-22,,,,,,69.515
54,2018-08-23,,,,,,65.075
54,2018-08-24,,,,,,70.3775
54,2018-08-25,,,,,,70.10749999999999
54,2018-08-26,,,,,,73.505
54,2018-08-27,,,,,,75.71
54,2018-08-28,,,,,,82.46749999999999
54,2018-08-29,,,,,,79.92695652173913
54,2018-08-30,,,,,,68.56249999999999
54,2018-08-31,,,,,,64.78250000000001
54,2018-09-01,,,,,,72.4475
54,2018-09-02,,,,,,77.0975
54,2018-09-03,,,,,,76.9475
54,2018-09-04,,,,,,75.83000000000001
54,2018-09-05,,,,,,79.955
54,2018-09-06,,,,,,75.515
54,2018-09-07,,,,,,65.88499999999999
54,2018-09-08,,,,,,57.995
54,2018-09-09,,,,,,52.26499999999999
54,2018-09-10,,,,,,53.4275
54,2018-09-11,,,,,,62.202500000000015
54,2018-09-12,,,,,,66.56000000000002
54,2018-09-13,,,,,,71.2025
54,2018-09-14,,,,,,72.6275
54,2018-09-15,,,,,,73.78999999999999
54,2018-09-16,,,,,,74.465
54,2018-09-17,,,,,,72.00500000000001
54,2018-09-18,,,,,,70.88000000000001
54,2018-09-19,,,,,,64.385
54,2018-09-20,,,,,,60.597500000000004
54,2018-09-21,,,,,,72.425
54,2018-09-22,,,,,,56.6675
54,2018-09-23,,,,,,53.434999999999995
54,2018-09-24,,,,,,56.585
54,2018-09-25,,,,,,57.7175
54,2018-09-26,,,,,,67.02499999999999
54,2018-09-27,,,,,,55.29500000000001
54,2018-09-28,,,,,,59.21750000000001
54,2018-09-29,,,,,,55.25
54,2018-09-30,,,,,,52.75249999999999
54,2018-10-01,,,,,,53.974999999999994
54,2018-10-02,,,,,,59.449999999999996
54,2018-10-03,,,,,,54.949999999999996
54,2018-10-04,,,,,,60.70250000000001
54,2018-10-05,,,,,,50.389999999999986
54,2018-10-06,,,,,,62.2925
54,2018-10-07,,,,,,59.9675
54,2018-10-08,,,,,,63.40250000000001
54,2018-10-09,,,,,,75.05750000000002
54,2018-10-10,,,,,,73.50500000000001
54,2018-10-11,,,,,,67.265
54,2018-10-12,,,,,,49.41499999999999
54,2018-10-13,,,,,,44.55500000000001
54,2018-10-14,,,,,,47.39749999999999
54,2018-10-15,,,,,,51.19249999999999
54,2018-10-16,,,,,,44.495000000000005
54,2018-10-17,,,,,,44.8175
54,2018-10-18,,,,,,38.23999999999999
54,2018-10-19,,,,,,49.535000000000004
54,2018-10-20,,,,,,50.94499999999999
54,2018-10-21,,,,,,37.40000000000001
54,2018-10-22,,,,,,40.602499999999985
54,2018-10-23,,,,,,43.28
54,2018-10-24,,,,,,39.987500000000004
54,2018-10-25,,,,,,36.61250000000001
54,2018-10-26,,,,,,36.73250000000001
54,2018-10-27,,,,,,38.074999999999996
54,2018-10-28,,,,,,40.01000000000002
54,2018-10-29,,,,,,41.9225
54,2018-10-30,,,,,,39.650000000000006
54,2018-10-31,,,,,,48.10999999999999
54,2018-11-01,,,,,,47.0825
54,2018-11-02,,,,,,48.8675
54,2018-11-03,,,,,,41.915
54,2018-11-04,,,,,,41.037499999999994
54,2018-11-05,,,,,,42.97249999999999
54,2018-11-06,,,,,,49.625
54,2018-11-07,,,,,,49.3775
54,2018-11-08,,,,,,41.5775
54,2018-11-09,,,,,,35.345
54,2018-11-10,,,,,,34.46750000000001
54,2018-11-11,,,,,,32.3675
54,2018-11-12,,,,,,37.11499999999999
54,2018-11-13,,,,,,34.46
54,2018-11-14,,,,,,25.587499999999995
54,2018-11-15,,,,,,22.13
54,2018-11-16,,,,,,30.14749999999999
54,2018-11-17,,,,,,35.27750000000001
54,2018-11-18,,,,,,29.99749999999999
54,2018-11-19,,,,,,33.529999999999994
54,2018-11-20,,,,,,30.627499999999998
54,2018-11-21,,,,,,26.705000000000002
54,2018-11-22,,,,,,11.652499999999998
54,2018-11-23,,,,,,15.417499999999999
54,2018-11-24,,,,,,30.905000000000012
54,2018-11-25,,,,,,36.9725
54,2018-11-26,,,,,,37.0925
54,2018-11-27,,,,,,32.62249999999999
54,2018-11-28,,,,,,31.4825
54,2018-11-29,,,,,,32.525
54,2018-11-30,,,,,,32.27000000000001
54,2018-12-01,,,,,,33.5675
54,2018-12-02,,,,,,38.75749999999999
54,2018-12-03,,,,,,38.8475
54,2018-12-04,,,,,,24.972499999999997
54,2018-12-05,,,,,,21.9875
54,2018-12-06,,,,,,30.777499999999993
54,2018-12-07,,,,,,24.087500000000002
54,2018-12-08,,,,,,22.505
54,2018-12-09,,,,,,25.6925
54,2018-12-10,,,,,,26.96749999999999
54,2018-12-11,,,,,,27.575000000000003
54,2018-12-12,,,,,,28.400000000000006
54,2018-12-13,,,,,,26.419999999999998
54,2018-12-14,,,,,,39.605
54,2018-12-15,,,,,,36.84499999999999
54,2018-12-16,,,,,,32.90750000000001
54,2018-12-17,,,,,,34.309999999999995
54,2018-12-18,,,,,,22.505
54,2018-12-19,,,,,,27.290000000000003
54,2018-12-20,,,,,,34.36250000000001
54,2018-12-21,,,,,,46.70000000000001
54,2018-12-22,,,,,,31.64749999999999
54,2018-12-23,,,,,,27.50750000000001
54,2018-12-24,,,,,,31.782499999999995
54,2018-12-25,,,,,,24.799999999999997
54,2018-12-26,,,,,,27.89
54,2018-12-27,,,,,,24.462500000000006
54,2018-12-28,,,,,,46.76000000000001
54,2018-12-29,,,,,,33.4475
54,2018-12-30,,,,,,24.807500000000005
54,2018-12-31,,,,,,31.107499999999998
54,2019-01-01,,,,,,37.80500000000001
54,2019-01-02,,,,,,24.724999999999998
54,2019-01-03,,,,,,33.275
54,2019-01-04,,,,,,36.027499999999996
54,2019-01-05,,,,,,32.99750000000001
54,2019-01-06,,,,,,30.980000000000004
54,2019-01-07,,,,,,19.6175
54,2019-01-08,,,,,,36.9575
54,2019-01-09,,,,,,32.87000000000001
54,2019-01-10,,,,,,22.775000000000006
54,2019-01-11,,,,,,11.884999999999998
54,2019-01-12,,,,,,13.865000000000002
54,2019-01-13,,,,,,10.752500000000003
54,2019-01-14,,,,,,10.565
54,2019-01-15,,,,,,25.37
54,2019-01-16,,,,,,27.244999999999994
54,2019-01-17,,,,,,12.867500000000001
54,2019-01-18,,,,,,28.587500000000002
54,2019-01-19,,,,,,17.6
54,2019-01-20,,,,,,7.715
54,2019-01-21,,,,,,0.9274999999999997
54,2019-01-22,,,,,,8.1575
54,2019-01-23,,,,,,33.192499999999995
54,2019-01-24,,,,,,35.5775
54,2019-01-25,,,,,,23.599999999999994
54,2019-01-26,,,,,,16.602500000000003
54,2019-01-27,,,,,,23.0975
54,2019-01-28,,,,,,13.6325
54,2019-01-29,,,,,,24.424999999999997
54,2019-01-30,,,,,,7.0625
54,2019-01-31,,,,,,3.7325
54,2019-02-01,,,,,,7.977499999999999
54,2019-02-02,,,,,,16.82
54,2019-02-03,,,,,,36.725
54,2019-02-04,,,,,,51.087500000000006
54,2019-02-05,,,,,,40.49
54,2019-02-06,,,,,,28.16000000000001
54,2019-02-07,,,,,,36.68749999999999
54,2019-02-08,,,,,,35.03750000000001
54,2019-02-09,,,,,,20.12
54,2019-02-10,,,,,,22.67
54,2019-02-11,,,,,,24.38
54,2019-02-12,,,,,,19.099999999999998
54,2019-02-13,,,,,,26.689999999999998
54,2019-02-14,,,,,,28.227500000000003
54,2019-02-15,,,,,,38.08999999999999
54,2019-02-16,,,,,,24.710000000000004
54,2019-02-17,,,,,,20.615
54,2019-02-18,,,,,,20.570000000000007
54,2019-02-19,,,,,,15.17
54,2019-02-20,,,,,,20.074999999999996
54,2019-02-21,,,,,,36.99499999999998
54,2019-02-22,,,,,,30.552500000000006
54,2019-02-23,,,,,,28.632499999999997
54,2019-02-24,,,,,,37.505
54,2019-02-25,,,,,,24.995000000000008
54,2019-02-26,,,,,,16.767500000000002
54,2019-02-27,,,,,,9.5525
54,2019-02-28,,,,,,14.435000000000002
54,2019-03-01,,,,,,23.6225
54,2019-03-02,,,,,,29.577499999999997
54,2019-03-03,,,,,,26.60749999999999
54,2019-03-04,,,,,,20.412499999999998
54,2019-03-05,,,,,,14.765000000000002
54,2019-03-06,,,,,,12.8375
54,2019-03-07,,,,,,15.920000000000002
54,2019-03-08,,,,,,20.66
54,2019-03-09,,,,,,24.087500000000002
54,2019-03-10,,,,,,37.175000000000004
54,2019-03-11,,,,,,34.37
54,2019-03-12,,,,,,28.625000000000004
54,2019-03-13,,,,,,30.6575
54,2019-03-14,,,,,,46.835
54,2019-03-15,,,,,,51.65
54,2019-03-16,,,,,,33.23750000000001
54,2019-03-17,,,,,,27.627499999999998
54,2019-03-18,,,,,,29.4275
54,2019-03-19,,,,,,31.295
54,2019-03-20,,,,,,39.88249999999999
54,2019-03-21,,,,,,42.125
54,2019-03-22,,,,,,34.9625
54,2019-03-23,,,,,,27.754999999999995
54,2019-03-24,,,,,,38.255
54,2019-03-25,,,,,,31.032500000000013
54,2019-03-26,,,,,,29.794999999999998
54,2019-03-27,,,,,,36.3275
54,2019-03-28,,,,,,50.120000000000005
54,2019-03-29,,,,,,48.01250000000001
54,2019-03-30,,,,,,54.965
54,2019-03-31,,,,,,37.6325
54,2019-04-01,,,,,,30.91999999999999
54,2019-04-02,,,,,,39.0575
54,2019-04-03,,,,,,42.29
54,2019-04-04,,,,,,36.49999999999999
54,2019-04-05,,,,,,34.29500000000001
54,2019-04-06,,,,,,47.26249999999999
54,2019-04-07,,,,,,52.63249999999999
54,2019-04-08,,,,,,57.86000000000001
54,2019-04-09,,,,,,51.1175
54,2019-04-10,,,,,,37.835
54,2019-04-11,,,,,,37.84250000000001
54,2019-04-12,,,,,,58.22
54,2019-04-13,,,,,,60.38
54,2019-04-14,,,,,,46.04
54,2019-04-15,,,,,,40.505000000000045
54,2019-04-16,,,,,,44.21750000000004
54,2019-04-17,,,,,,49.3034782608696
54,2019-04-18,,,,,,61.06250000000006
54,2019-04-19,,,,,,68.04500000000003
54,2019-04-20,,,,,,61.34000000000003
54,2019-04-21,,,,,,50.28500000000003
54,2019-04-22,,,,,,53.00750000000005
54,2019-04-23,,,,,,59.052500000000016
54,2019-04-24,,,,,,45.912500000000044
54,2019-04-25,,,,,,51.14750000000006
54,2019-04-26,,,,,,56.20250000000008
54,2019-04-27,,,,,,41.645000000000046
54,2019-04-28,,,,,,41.69000000000003
54,2019-04-29,,,,,,43.07750000000002
54,2019-04-30,,,,,,48.125000000000064
54,2019-05-01,,,,,,52.58000000000007
54,2019-05-02,,,,,,53.877500000000026
54,2019-05-03,,,,,,54.98750000000002
54,2019-05-04,,,,,,51.950000000000074
54,2019-05-05,,,,,,54.50750000000004
54,2019-05-06,,,,,,62.39750000000001
54,2019-05-07,,,,,,53.21750000000003
54,2019-05-08,,,,,,50.315000000000055
54,2019-05-09,,,,,,57.96500000000005
54,2019-05-10,,,,,,59.46500000000003
54,2019-05-11,,,,,,50.420000000000066
54,2019-05-12,,,,,,44.76500000000005
54,2019-05-13,,,,,,44.39000000000002
54,2019-05-14,,,,,,44.18750000000006
54,2019-05-15,,,,,,53.42000000000004
54,2019-05-16,,,,,,56.34500000000003
54,2019-05-17,,,,,,58.42250000000006
54,2019-05-18,,,,,,55.42250000000004
54,2019-05-19,,,,,,69.54500000000003
54,2019-05-20,,,,,,64.55000000000003
54,2019-05-21,,,,,,54.21500000000003
54,2019-05-22,,,,,,58.33250000000003
54,2019-05-23,,,,,,67.41500000000003
54,2019-05-24,,,,,,59.04500000000005
54,2019-05-25,,,,,,62.285000000000046
54,2019-05-26,,,,,,69.59000000000003
54,2019-05-27,,,,,,64.07750000000004
54,2019-05-28,,,,,,55.49750000000006
54,2019-05-29,,,,,,56.37500000000005
54,2019-05-30,,,,,,63.15500000000005
54,2019-05-31,,,,,,61.812500000000036
54,2019-06-01,,,,,,66.24500000000006
54,2019-06-02,,,,,,60.747500000000066
54,2019-06-03,,,,,,53.555000000000035
54,2019-06-04,,,,,,54.98000000000004
54,2019-06-05,,,,,,65.95250000000004
54,2019-06-06,,,,,,63.87500000000006
54,2019-06-07,,,,,,65.09750000000001
54,2019-06-08,,,,,,67.70750000000005
54,2019-06-09,,,,,,71.00000000000004
54,2019-06-10,,,,,,65.29250000000008
54,2019-06-11,,,,,,61.99250000000006
54,2019-06-12,,,,,,64.52750000000007
54,2019-06-13,,,,,,60.17750000000004
54,2019-06-14,,,,,,61.407500000000056
54,2019-06-15,,,,,,67.58000000000004
54,2019-06-16,,,,,,62.525000000000055
54,2019-06-17,,,,,,63.45500000000006
54,2019-06-18,,,,,,68.55500000000005
54,2019-06-19,,,,,,72.69500000000005
54,2019-06-20,,,,,,68.76500000000003
54,2019-06-21,,,,,,66.38750000000005
54,2019-06-22,,,,,,65.42000000000003
54,2019-06-23,,,,,,68.33750000000002
54,2019-06-24,,,,,,69.30500000000002
54,2019-06-25,,,,,,74.75750000000004
54,2019-06-26,,,,,,74.91500000000003
54,2019-06-27,,,,,,74.30000000000004
54,2019-06-28,,,,,,75.99500000000005
54,2019-06-29,,,,,,75.54500000000003
54,2019-06-30,,,,,,68.07500000000007
54,2019-07-01,,,,,,69.38000000000004
54,2019-07-02,,,,,,70.78250000000004
54,2019-07-03,,,,,,75.62000000000005
54,2019-07-04,,,,,,79.23500000000004
54,2019-07-05,,,,,,81.68750000000003
54,2019-07-06,,,,,,77.97500000000004
54,2019-07-07,,,,,,70.9739130434783
54,2019-07-08,,,,,,68.90782608695656
54,2019-07-09,,,,,,71.1457142857143
54,2019-07-10,,,,,,75.74000000000005
54,2019-07-11,,,,,,79.78571428571433
54,2019-07-12,,,,,,69.28250000000004
54,2019-07-13,,,,,,76.2425
54,2019-07-14,,,,,,73.36250000000003
54,2019-07-15,,,,,,72.21500000000003
54,2019-07-16,,,,,,76.3045454545455
54,2019-07-17,,,,,,73.15250000000006
54,2019-07-18,,,,,,76.43000000000002
54,2019-07-19,,,,,,81.07250000000006
54,2019-07-20,,,,,,83.84000000000002
54,2019-07-21,,,,,,79.70750000000005
54,2019-07-22,,,,,,67.73000000000003
54,2019-07-23,,,,,,71.16500000000005
54,2019-07-24,,,,,,69.36500000000002
54,2019-07-25,,,,,,70.84250000000004
54,2019-07-26,,,,,,72.63500000000003
54,2019-07-27,,,,,,76.63250000000004
54,2019-07-28,,,,,,78.69500000000005
54,2019-07-29,,,,,,76.50500000000004
54,2019-07-30,,,,,,74.87750000000004
54,2019-07-31,,,,,,73.55000000000003
54,2019-08-01,,,,,,70.50500000000005
54,2019-08-02,,,,,,69.92000000000004
54,2019-08-03,,,,,,73.86500000000005
54,2019-08-04,,,,,,71.11250000000004
54,2019-08-05,,,,,,69.29750000000003
54,2019-08-06,,,,,,72.01250000000006
54,2019-08-07,,,,,,71.28500000000004
54,2019-08-08,,,,,,71.0225
54,2019-08-09,,,,,,68.69000000000004
54,2019-08-10,,,,,,66.20750000000005
54,2019-08-11,,,,,,68.54000000000002
54,2019-08-12,,,,,,71.72000000000003
54,2019-08-13,,,,,,73.93250000000005
54,2019-08-14,,,,,,70.55000000000005
54,2019-08-15,,,,,,68.74250000000002
54,2019-08-16,,,,,,70.91000000000004
54,2019-08-17,,,,,,69.02000000000005
54,2019-08-18,,,,,,71.57000000000004
54,2019-08-19,,,,,,73.86500000000005
54,2019-08-20,,,,,,73.66250000000005
54,2019-08-21,,,,,,73.09250000000002
54,2019-08-22,,,,,,70.77500000000006
54,2019-08-23,,,,,,65.70500000000004
54,2019-08-24,,,,,,62.555000000000035
54,2019-08-25,,,,,,64.22000000000003
54,2019-08-26,,,,,,64.19750000000003
54,2019-08-27,,,,,,67.29500000000003
54,2019-08-28,,,,,,68.98250000000006
54,2019-08-29,,,,,,66.42500000000004
54,2019-08-30,,,,,,69.13250000000004
54,2019-08-31,,,,,,62.26250000000004
54,2019-09-01,,,,,,62.24750000000005
54,2019-09-02,,,,,,66.58250000000007
54,2019-09-03,,,,,,68.54000000000003
54,2019-09-04,,,,,,69.99500000000005
54,2019-09-05,,,,,,62.45750000000006
54,2019-09-06,,,,,,62.43500000000005
54,2019-09-07,,,,,,63.42500000000002
54,2019-09-08,,,,,,60.91250000000005
54,2019-09-09,,,,,,56.345000000000056
54,2019-09-10,,,,,,78.36000000000004
54,2019-09-11,,,,,,75.13250000000005
54,2019-09-12,,,,,,63.03500000000006
54,2019-09-13,,,,,,61.56500000000003
54,2019-09-14,,,,,,66.47750000000005
54,2019-09-15,,,,,,63.41000000000003
54,2019-09-16,,,,,,62.66000000000003
54,2019-09-17,,,,,,59.75750000000006
54,2019-09-18,,,,,,57.7314285714286
54,2019-09-19,,,,,,58.88750000000004
54,2019-09-20,,,,,,61.625000000000036
54,2019-09-21,,,,,,66.23750000000004
54,2019-09-22,,,,,,72.28250000000004
54,2019-09-23,,,,,,73.08500000000004
54,2019-09-24,,,,,,61.03250000000003
54,2019-09-25,,,,,,64.12250000000004
54,2019-09-26,,,,,,63.48500000000005
54,2019-09-27,,,,,,61.08500000000006
54,2019-09-28,,,,,,70.37750000000004
54,2019-09-29,,,,,,58.24250000000007
54,2019-09-30,,,,,,56.80250000000004
54,2019-10-01,,,,,,73.82000000000006
54,2019-10-02,,,,,,62.01500000000007
54,2019-10-03,,,,,,50.165000000000056
54,2019-10-04,,,,,,48.71000000000003
54,2019-10-05,,,,,,46.38500000000004
54,2019-10-06,,,,,,59.94500000000003
54,2019-10-07,,,,,,58.55750000000007
54,2019-10-08,,,,,,54.20750000000004
54,2019-10-09,,,,,,50.84000000000005
54,2019-10-10,,,,,,52.865000000000045
54,2019-10-11,,,,,,53.16500000000007
54,2019-10-12,,,,,,50.57750000000005
54,2019-10-13,,,,,,53.31500000000006
54,2019-10-14,,,,,,52.42250000000005
54,2019-10-15,,,,,,48.26000000000005
54,2019-10-16,,,,,,53.660000000000046
54,2019-10-17,,,,,,48.387500000000074
54,2019-10-18,,,,,,45.46250000000003
54,2019-10-19,,,,,,45.507500000000014
54,2019-10-20,,,,,,48.44750000000005
54,2019-10-21,,,,,,50.322500000000026
54,2019-10-22,,,,,,57.13250000000006
54,2019-10-23,,,,,,51.62000000000005
54,2019-10-24,,,,,,53.390000000000036
54,2019-10-25,,,,,,48.28250000000006
54,2019-10-26,,,,,,48.41750000000004
54,2019-10-27,,,,,,54.12500000000006
54,2019-10-28,,,,,,55.91000000000005
54,2019-10-29,,,,,,57.27500000000004
54,2019-10-30,,,,,,58.23500000000005
54,2019-10-31,,,,,,62.015000000000065
54,2019-11-01,,,,,,43.14500000000002
54,2019-11-02,,,,,,43.81250000000006
54,2019-11-03,,,,,,41.12750000000005
54,2019-11-04,,,,,,44.330000000000034
54,2019-11-05,,,,,,47.954545454545475
54,2019-11-06,,,,,,39.71000000000004
54,2019-11-07,,,,,,38.81545454545459
54,2019-11-08,,,,,,27.312173913043534
54,2019-11-09,,,,,,30.974782608695676
54,2019-11-10,,,,,,41.225000000000044
54,2019-11-11,,,,,,32.86571428571432
54,2019-11-12,,,,,,22.955000000000066
54,2019-11-13,,,,,,19.67750000000003
54,2019-11-14,,,,,,30.882500000000064
54,2019-11-15,,,,,,36.781739130434815
54,2019-11-16,,,,,,23.954782608695712
54,2019-11-17,,,,,,29.54750000000003
54,2019-11-18,,,,,,36.82869565217394
54,2019-11-19,,,,,,36.74260869565226
54,2019-11-20,,,,,,35.65478260869569
54,2019-11-21,,,,,,41.58500000000004
54,2019-11-22,,,,,,42.56000000000005
54,2019-11-23,,,,,,36.770000000000024
54,2019-11-24,,,,,,38.78750000000003
54,2019-11-25,,,,,,43.212500000000034
54,2019-11-26,,,,,,45.91250000000005
54,2019-11-27,,,,,,45.7660869565218
54,2019-11-28,,,,,,35.82909090909095
54,2019-11-29,,,,,,28.15250000000003
54,2019-11-30,,,,,,23.75750000000006
54,2019-12-01,,,,,,22.482500000000016
54,2019-12-02,,,,,,29.597391304347855
54,2019-12-03,,,,,,26.28090909090914
54,2019-12-04,,,,,,35.34800000000006
54,2019-12-05,,,,,,32.56842105263162
54,2019-12-06,,,,,,29.637500000000077
54,2019-12-07,,,,,,25.025000000000066
54,2019-12-08,,,,,,27.69500000000005
54,2019-12-09,,,,,,43.63250000000003
54,2019-12-10,,,,,,41.86086956521744
54,2019-12-11,,,,,,26.100909090909134
54,2019-12-12,,,,,,25.970000000000045
54,2019-12-13,,,,,,36.28727272727276
54,2019-12-14,,,,,,38.98250000000005
54,2019-12-15,,,,,,33.59750000000004
54,2019-12-16,,,,,,27.359130434782692
54,2019-12-17,,,,,,27.77000000000007
54,2019-12-18,,,,,,24.29750000000004
54,2019-12-19,,,,,,12.700869565217424
54,2019-12-20,,,,,,13.587500000000047
54,2019-12-21,,,,,,15.659130434782657
54,2019-12-22,,,,,,28.457272727272777
54,2019-12-23,,,,,,38.27000000000003
54,2019-12-24,,,,,,32.72818181818188
54,2019-12-25,,,,,,31.843478260869603
54,2019-12-26,,,,,,37.55428571428579
54,2019-12-27,,,,,,47.082500000000046
54,2019-12-28,,,,,,36.71750000000005
54,2019-12-29,,,,,,32.952500000000065
54,2019-12-30,,,,,,37.46000000000006
54,2019-12-31,,,,,,35.86250000000006
54,2020-01-01,,,,,,32.911250000000024
54,2020-01-02,,,,,,40.910000000000046
54,2020-01-03,,,,,,46.34000000000004
54,2020-01-04,,,,,,37.38500000000005
54,2020-01-05,,,,,,31.091818181818255
54,2020-01-06,,,,,,35.50571428571431
54,2020-01-07,,,,,,32.4831578947369
54,2020-01-08,,,,,,27.65428571428578
54,2020-01-09,,,,,,19.59500000000003
54,2020-01-10,,,,,,40.17500000000006
54,2020-01-11,,,,,,57.365000000000045
54,2020-01-12,,,,,,41.37565217391309
54,2020-01-13,,,,,,33.40571428571432
54,2020-01-14,,,,,,40.97000000000002
54,2020-01-15,,,,,,39.92000000000006
54,2020-01-16,,,,,,31.866956521739176
54,2020-01-17,,,,,,11.007500000000045
54,2020-01-18,,,,,,18.05000000000005
54,2020-01-19,,,,,,26.9756521739131
54,2020-01-20,,,,,,14.952500000000041
54,2020-01-21,,,,,,18.725000000000065
54,2020-01-22,,,,,,26.270000000000035
54,2020-01-23,,,,,,25.050434782608733
54,2020-01-24,,,,,,35.082500000000046
54,2020-01-25,,,,,,35.705000000000055
54,2020-01-26,,,,,,35.975000000000044
54,2020-01-27,,,,,,34.160000000000046
54,2020-01-28,,,,,,29.814285714285763
54,2020-01-29,,,,,,23.802500000000055
54,2020-01-30,,,,,,18.890000000000047
54,2020-01-31,,,,,,28.28857142857146
54,2020-02-01,,,,,,30.839000000000077
54,2020-02-02,,,,,,32.367500000000035
54,2020-02-03,,,,,,36.38260869565222
54,2020-02-04,,,,,,35.24000000000004
54,2020-02-05,,,,,,29.59249999999999
54,2020-02-06,,,,,,27.435714285714287
54,2020-02-07,,,,,,24.02
54,2020-02-11,,,,,,34.531250000000064
54,2020-02-12,,,,,,34.57142857142861
54,2020-02-13,,,,,,32.466363636363646
54,2020-02-14,,,,,,8.41250000000005
54,2020-02-15,,,,,,15.21500000000004
54,2020-02-16,,,,,,34.65909090909095
54,2020-02-17,,,,,,28.58000000000005
54,2020-02-18,,,,,,34.87250000000004
54,2020-02-19,,,,,,29.643636363636407
54,2020-02-20,,,,,,21.065000000000047
54,2020-02-21,,,,,,22.302500000000048
54,2020-02-22,,,,,,28.84250000000004
54,2020-02-23,,,,,,36.80000000000003
54,2020-02-24,,,,,,44.75750000000005
54,2020-02-25,,,,,,38.33130434782613
54,2020-02-26,,,,,,37.99250000000007
54,2020-02-27,,,,,,29.832500000000078
54,2020-02-28,,,,,,25.107500000000016
54,2020-02-29,,,,,,19.82000000000004
54,2020-03-01,,,,,,24.759090909090972
54,2020-03-02,,,,,,43.33217391304351
54,2020-03-03,,,,,,43.92500000000005
54,2020-03-04,,,,,,39.36500000000004
54,2020-03-05,,,,,,36.597500000000046
54,2020-03-06,,,,,,38.30000000000006
54,2020-03-07,,,,,,28.611304347826135
54,2020-03-08,,,,,,40.91000000000004
54,2020-03-09,,,,,,58.41090909090915
54,2020-03-10,,,,,,52.37000000000004
54,2020-03-11,,,,,,34.80956521739136
54,2020-03-12,,,,,,42.37250000000004
54,2020-03-13,,,,,,47.48750000000004
54,2020-03-14,,,,,,37.27250000000007
54,2020-03-15,,,,,,32.171818181818246
54,2020-03-16,,,,,,35.720000000000034
54,2020-03-17,,,,,,41.81000000000004
54,2020-03-18,,,,,,38.555000000000064
54,2020-03-19,,,,,,45.657500000000056
54,2020-03-20,,,,,,55.55750000000004
54,2020-03-21,,,,,,29.799090909090946
54,2020-03-22,,,,,,29.685714285714333
54,2020-03-23,,,,,,33.40400000000001
54,2020-03-24,,,,,,36.050000000000054
54,2020-03-25,,,,,,38.52909090909097
54,2020-03-26,,,,,,47.457500000000046
54,2020-03-27,,,,,,41.89250000000005
54,2020-03-28,,,,,,40.178260869565264
54,2020-03-29,,,,,,50.38250000000003
54,2020-03-30,,,,,,47.247500000000024
54,2020-03-31,,,,,,44.38250000000003
54,2020-04-01,,,,,,42.11750000000003
54,2020-04-02,,,,,,42.587272727272776
54,2020-04-03,,,,,,43.137500000000045
54,2020-04-04,,,,,,48.90500000000004
54,2020-04-05,,,,,,48.41000000000003
54,2020-04-06,,,,,,46.28750000000006
54,2020-04-07,,,,,,52.34000000000005
54,2020-04-08,,,,,,47.697500000000076
54,2020-04-09,,,,,,43.79750000000005
54,2020-04-10,,,,,,36.71750000000005
54,2020-04-11,,,,,,39.01250000000002
54,2020-04-12,,,,,,50.14869565217396
54,2020-04-13,,,,,,57.80750000000003
54,2020-04-14,,,,,,42.635000000000026
54,2020-04-15,,,,,,36.77428571428575
54,2020-04-16,,,,,,32.63818181818189
54,2020-04-17,,,,,,37.121818181818234
54,2020-04-18,,,,,,39.63500000000004
54,2020-04-19,,,,,,46.91750000000002
54,2020-04-20,,,,,,40.298947368421096
54,2020-04-21,,,,,,39.54500000000005
54,2020-04-22,,,,,,34.610000000000056
54,2020-04-23,,,,,,37.79750000000005
54,2020-04-24,,,,,,45.73250000000002
54,2020-04-25,,,,,,51.21500000000004
54,2020-04-26,,,,,,46.572500000000026
54,2020-04-27,,,,,,42.890000000000036
54,2020-04-28,,,,,,47.143478260869614
54,2020-04-29,,,,,,55.49000000000003
54,2020-04-30,,,,,,58.22750000000005
54,2020-05-01,,,,,,51.24500000000003
54,2020-05-02,,,,,,53.322500000000026
54,2020-05-03,,,,,,61.82000000000003
54,2020-05-04,,,,,,46.700000000000045
54,2020-05-05,,,,,,41.837391304347875
54,2020-05-06,,,,,,44.59250000000005
54,2020-05-07,,,,,,46.35500000000004
54,2020-05-08,,,,,,39.672500000000035
54,2020-05-09,,,,,,35.49200000000006
54,2020-05-10,,,,,,43.07750000000005
54,2020-05-11,,,,,,43.377500000000026
54,2020-05-12,,,,,,40.08500000000006
54,2020-05-13,,,,,,45.29882352941182
54,2020-05-14,,,,,,52.07000000000004
54,2020-05-15,,,,,,60.18800000000006
54,2020-05-16,,,,,,56.70500000000007
54,2020-05-17,,,,,,58.96250000000006
54,2020-05-18,,,,,,59.75750000000007
54,2020-05-19,,,,,,60.80000000000004
54,2020-05-20,,,,,,61.692500000000045
54,2020-05-21,,,,,,64.09250000000002
54,2020-05-22,,,,,,69.79217391304353
54,2020-05-23,,,,,,72.21826086956524
54,2020-05-24,,,,,,71.15000000000005
54,2020-05-25,,,,,,71.88500000000002
54,2020-05-26,,,,,,78.94250000000004
54,2020-05-27,,,,,,78.95750000000005
54,2020-05-28,,,,,,75.93500000000006
54,2020-05-29,,,,,,75.35750000000006
54,2020-05-30,,,,,,61.46750000000002
54,2020-05-31,,,,,,52.377500000000055
54,2020-06-01,,,,,,57.24500000000006
54,2020-06-02,,,,,,62.292500000000025
54,2020-06-03,,,,,,66.28250000000003
54,2020-06-04,,,,,,73.37000000000002
54,2020-06-05,,,,,,77.51000000000006
54,2020-06-06,,,,,,71.30750000000005
54,2020-06-07,,,,,,61.94750000000004
54,2020-06-08,,,,,,62.59250000000004
54,2020-06-09,,,,,,71.39000000000003
54,2020-06-10,,,,,,77.63000000000004
54,2020-06-11,,,,,,74.35250000000006
54,2020-06-12,,,,,,62.97500000000002
54,2020-06-13,,,,,,52.82000000000005
54,2020-06-14,,,,,,56.165000000000056
54,2020-06-15,,,,,,62.25500000000002
54,2020-06-16,,,,,,66.25250000000004
54,2020-06-17,,,,,,70.4675
54,2020-06-18,,,,,,72.43739130434783
54,2020-06-19,,,,,,75.2825
54,2020-06-20,,,,,,75.905
54,2020-06-21,,,,,,78.665
54,2020-06-22,,,,,,79.61749999999999
54,2020-06-23,,,,,,79.28750000000001
54,2020-06-24,,,,,,71.075
54,2020-06-25,,,,,,70.40000000000002
54,2020-06-26,,,,,,74.89250000000003
54,2020-06-27,,,,,,68.765
54,2020-06-28,,,,,,73.67
54,2020-06-29,,,,,,74.21818181818182
54,2020-06-30,,,,,,70.547
54,2020-07-01,,,,,,72.24500000000002
54,2020-07-02,,,,,,78.875
54,2020-07-03,,,,,,78.48500000000001
54,2020-07-04,,,,,,77.83999999999999
54,2020-07-05,,,,,,76.415
54,2020-07-06,,,,,,79.0775
54,2020-07-07,,,,,,80.77999999999999
54,2020-07-08,,,,,,80.51391304347825
54,2020-07-09,,,,,,83.0825
54,2020-07-10,,,,,,82.29500000000002
54,2020-07-11,,,,,,77.045
54,2020-07-12,,,,,,76.3325
54,2020-07-13,,,,,,73.0475
54,2020-07-14,,,,,,72.995
54,2020-07-15,,,,,,75.245
54,2020-07-16,,,,,,73.91
54,2020-07-17,,,,,,76.11500000000001
54,2020-07-18,,,,,,77.29249999999999
54,2020-07-19,,,,,,80.84749999999998
54,2020-07-20,,,,,,80.42750000000001
54,2020-07-21,,,,,,74.2925
54,2020-07-22,,,,,,72.8675
54,2020-07-23,,,,,,77.3225
54,2020-07-24,,,,,,75.1608695652174
54,2020-07-25,,,,,,75.86749999999999
54,2020-07-26,,,,,,78.91739130434782
54,2020-07-27,,,,,,82.36999999999999
54,2020-07-28,,,,,,77.9675
54,2020-07-29,,,,,,71.855
54,2020-07-30,,,,,,72.8975
54,2020-07-31,,,,,,73.1375
54,2020-08-01,,,,,,75.32749999999999
54,2020-08-02,,,,,,79.80499999999999
54,2020-08-03,,,,,,75.62
54,2020-08-04,,,,,,70.97
54,2020-08-05,,,,,,71.21000000000001
54,2020-08-06,,,,,,67.91000000000001
54,2020-08-07,,,,,,69.70249999999999
54,2020-08-08,,,,,,74.71249999999999
54,2020-08-09,,,,,,76.595
54,2020-08-10,,,,,,80.63
54,2020-08-11,,,,,,78.9275
54,2020-08-12,,,,,,75.5
54,2020-08-13,,,,,,74.045
54,2020-08-14,,,,,,75.0425
54,2020-08-15,,,,,,74.5325
54,2020-08-16,,,,,,74.0075
54,2020-08-17,,,,,,71.50999999999999
54,2020-08-18,,,,,,69.605
54,2020-08-19,,,,,,66.125
54,2020-08-20,,,,,,67.78250000000001
54,2020-08-21,,,,,,72.59
54,2020-08-22,,,,,,75.0725
54,2020-08-23,,,,,,77.27
54,2020-08-24,,,,,,78.75499999999998
54,2020-08-25,,,,,,75.09500000000001
54,2020-08-26,,,,,,63.32782608695653
54,2020-08-27,,,,,,69.88250000000001
54,2020-08-28,,,,,,68.99000000000001
54,2020-08-29,,,,,,72.6725
54,2020-08-30,,,,,,65.3225
54,2020-08-31,,,,,,66.0725
54,2020-09-01,,,,,,72.455
54,2020-09-02,,,,,,75.03500000000001
54,2020-09-03,,,,,,71.17739130434784
54,2020-09-04,,,,,,68.6975
54,2020-09-05,,,,,,64.1975
54,2020-09-06,,,,,,66.0425
54,2020-09-07,,,,,,73.67
54,2020-09-08,,,,,,73.52
54,2020-09-09,,,,,,71.24900000000001
54,2020-09-10,,,,,,68.92999999999999
