ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
54,2020-09-11,,,,,,57.59
54,2020-09-12,,,,,,61.6775
54,2020-09-13,,,,,,66.6275
54,2020-09-14,,,,,,59.38249999999999
54,2020-09-15,,,,,,52.355
54,2020-09-16,,,,,,61.445000000000014
54,2020-09-17,,,,,,60.45500000000001
54,2020-09-18,,,,,,52.7525
54,2020-09-19,,,,,,46.82
54,2020-09-20,,,,,,49.88
54,2020-09-21,,,,,,50.532500000000006
54,2020-09-22,,,,,,52.9925
54,2020-09-23,,,,,,63.44
54,2020-09-24,,,,,,64.58000000000001
54,2020-09-25,,,,,,67.295
54,2020-09-26,,,,,,68.54
54,2020-09-27,,,,,,73.62500000000001
54,2020-09-28,,,,,,74.585
54,2020-09-29,,,,,,61.925000000000004
54,2020-09-30,,,,,,58.9175
54,2020-10-01,,,,,,58.204999999999984
54,2020-10-02,,,,,,52.86500000000001
54,2020-10-03,,,,,,51.51500000000001
54,2020-10-04,,,,,,49.955000000000005
54,2020-10-05,,,,,,53.29249999999999
54,2020-10-06,,,,,,56.17727272727272
54,2020-10-07,,,,,,59.3075
54,2020-10-08,,,,,,49.80285714285715
54,2020-10-09,,,,,,53.502500000000005
54,2020-10-10,,,,,,69.46249999999999
54,2020-10-11,,,,,,51.425000000000004
54,2020-10-12,,,,,,54.69499999999999
54,2020-10-13,,,,,,52.22
54,2020-10-14,,,,,,51.88249999999999
54,2020-10-15,,,,,,61.91
54,2020-10-16,,,,,,47.77250000000001
54,2020-10-17,,,,,,45.22999999999999
54,2020-10-18,,,,,,52.39249999999999
54,2020-10-19,,,,,,56.39818181818182
54,2020-10-20,,,,,,53.435000000000024
54,2020-10-21,,,,,,57.62
54,2020-10-22,,,,,,54.80749999999998
54,2020-10-23,,,,,,67.09217391304348
54,2020-10-24,,,,,,50.79499999999999
54,2020-10-25,,,,,,42.67249999999999
54,2020-10-26,,,,,,44.487500000000004
54,2020-10-27,,,,,,44.495000000000005
54,2020-10-28,,,,,,46.195454545454545
54,2020-10-29,,,,,,43.7
54,2020-10-30,,,,,,37.43130434782609
54,2020-10-31,,,,,,37.429999999999986
54,2020-11-01,,,,,,42.76250000000001
54,2020-11-02,,,,,,35.48
54,2020-11-03,,,,,,39.20749999999999
54,2020-11-04,,,,,,52.8390909090909
54,2020-11-05,,,,,,62.01304347826087
54,2020-11-06,,,,,,61.70000000000001
54,2020-11-07,,,,,,56.720000000000006
54,2020-11-08,,,,,,53.8175
54,2020-11-09,,,,,,54.087500000000006
54,2020-11-10,,,,,,62.5590909090909
54,2020-11-11,,,,,,63.44
54,2020-11-12,,,,,,43.745
54,2020-11-13,,,,,,39.813636363636355
54,2020-11-14,,,,,,39.94347826086957
54,2020-11-15,,,,,,44.349565217391294
54,2020-11-16,,,,,,42.17391304347826
54,2020-11-17,,,,,,35.943636363636365
54,2020-11-18,,,,,,26.105000000000004
54,2020-11-19,,,,,,41.847500000000004
54,2020-11-20,,,,,,58.04
54,2020-11-21,,,,,,44.3675
54,2020-11-22,,,,,,39.40999999999999
54,2020-11-23,,,,,,40.992499999999986
54,2020-11-24,,,,,,34.07391304347826
54,2020-11-25,,,,,,43.282727272727286
54,2020-11-26,,,,,,50.857142857142854
54,2020-11-27,,,,,,47.275454545454544
54,2020-11-28,,,,,,41.255
54,2020-11-29,,,,,,39.888695652173915
54,2020-11-30,,,,,,43.5425
54,2020-12-01,,,,,,40.66249999999999
54,2020-12-02,,,,,,34.47263157894737
54,2020-12-03,,,,,,39.74782608695652
54,2020-12-04,,,,,,42.58999999999999
54,2020-12-05,,,,,,37.1675
54,2020-12-06,,,,,,30.380000000000003
54,2020-12-07,,,,,,28.0325
54,2020-12-08,,,,,,25.89636363636363
54,2020-12-09,,,,,,35.01304347826087
54,2020-12-10,,,,,,38.48
54,2020-12-11,,,,,,38.471428571428575
54,2020-12-12,,,,,,43.70749999999999
54,2020-12-13,,,,,,44.33000000000001
54,2020-12-14,,,,,,35.521739130434796
54,2020-12-15,,,,,,27.2525
54,2020-12-16,,,,,,20.552000000000003
54,2020-12-17,,,,,,22.849999999999998
54,2020-12-18,,,,,,21.162500000000005
54,2020-12-19,,,,,,18.2825
54,2020-12-20,,,,,,32.43826086956522
54,2020-12-21,,,,,,38.525
54,2020-12-22,,,,,,36.5525
54,2020-12-23,,,,,,36.12285714285715
54,2020-12-24,,,,,,48.38782608695652
54,2020-12-25,,,,,,37.67391304347827
54,2020-12-26,,,,,,26.899999999999995
54,2020-12-27,,,,,,31.262
54,2020-12-28,,,,,,38.37499999999999
54,2020-12-29,,,,,,28.160000000000007
54,2020-12-30,,,,,,33.1325
54,2020-12-31,,,,,,36.402499999999996
54,2021-01-01,,,,,,33.54588235294117
54,2021-01-02,,,,,,33.43142857142858
54,2021-01-03,,,,,,30.90615384615385
54,2021-01-04,,,,,,33.836000000000006
54,2021-01-05,,,,,,33.43217391304348
54,2021-01-06,,,,,,31.23
54,2021-01-07,,,,,,28.707499999999996
54,2021-01-08,,,,,,21.439999999999998
54,2021-01-09,,,,,,23.226956521739133
54,2021-01-10,,,,,,24.248
54,2021-01-11,,,,,,31.271000000000004
54,2021-01-12,,,,,,32.26999999999999
54,2021-01-13,,,,,,33.609411764705875
54,2021-01-14,,,,,,37.5875
54,2021-01-15,,,,,,35.223636363636366
54,2021-01-16,,,,,,34.775
54,2021-01-17,,,,,,34.715652173913035
54,2021-01-18,,,,,,30.697142857142858
54,2021-01-19,,,,,,31.108181818181812
54,2021-01-20,,,,,,25.22
54,2021-01-21,,,,,,31.025000000000006
54,2021-01-22,,,,,,35.96
54,2021-01-23,,,,,,19.325
54,2021-01-24,,,,,,14.0
54,2021-01-25,,,,,,26.13714285714286
54,2021-01-26,,,,,,24.470000000000002
54,2021-01-27,,,,,,27.53
54,2021-01-28,,,,,,19.017500000000002
54,2021-01-29,,,,,,11.660000000000002
54,2021-01-30,,,,,,16.1525
54,2021-01-31,,,,,,14.345
54,2021-02-01,,,,,,21.582499999999996
54,2021-02-02,,,,,,23.997500000000002
54,2021-02-03,,,,,,27.932000000000006
54,2021-02-04,,,,,,
54,2021-02-05,,,,,,
54,2021-02-06,,,,,,
54,2021-02-07,,,,,,
54,2021-02-08,,,,,,17.6
54,2021-02-09,,,,,,21.815
54,2021-02-10,,,,,,21.2
54,2021-02-11,,,,,,19.279999999999998
54,2021-02-12,,,,,,8.525
54,2021-02-13,,,,,,13.249999999999995
54,2021-02-14,,,,,,23.150000000000006
54,2021-02-15,,,,,,24.297500000000003
54,2021-02-16,,,,,,26.56086956521739
54,2021-02-17,,,,,,17.63
54,2021-02-18,,,,,,21.635
54,2021-02-19,,,,,,25.902499999999993
54,2021-02-20,,,,,,24.491428571428568
54,2021-02-21,,,,,,21.8104347826087
54,2021-02-22,,,,,,31.74173913043478
54,2021-02-23,,,,,,35.215454545454556
54,2021-02-24,,,,,,42.28454545454546
54,2021-02-25,,,,,,32.480000000000004
54,2021-02-26,,,,,,31.420869565217398
54,2021-02-27,,,,,,39.335
54,2021-02-28,,,,,,36.953913043478266
54,2021-03-01,,,,,,34.3475
54,2021-03-02,,,,,,18.1925
54,2021-03-03,,,,,,33.02
54,2021-03-04,,,,,,27.56260869565218
54,2021-03-05,,,,,,24.424999999999994
54,2021-03-06,,,,,,20.959999999999997
54,2021-03-07,,,,,,20.795
54,2021-03-08,,,,,,23.720000000000002
54,2021-03-09,,,,,,38.89142857142858
54,2021-03-10,,,,,,46.52521739130435
54,2021-03-11,,,,,,60.85999999999999
54,2021-03-12,,,,,,45.867499999999986
54,2021-03-13,,,,,,32.039130434782614
54,2021-03-14,,,,,,32.704347826086966
54,2021-03-15,,,,,,21.59
54,2021-03-16,,,,,,29.375
54,2021-03-17,,,,,,40.55
54,2021-03-18,,,,,,38.20250000000001
54,2021-03-19,,,,,,28.735454545454544
54,2021-03-20,,,,,,38.92250000000001
54,2021-03-21,,,,,,46.41636363636364
54,2021-03-22,,,,,,51.50260869565218
54,2021-03-23,,,,,,53.17250000000001
54,2021-03-24,,,,,,53.81750000000002
54,2021-03-25,,,,,,64.34521739130435
54,2021-03-26,,,,,,56.59250000000001
54,2021-03-27,,,,,,43.497499999999995
54,2021-03-28,,,,,,50.24750000000001
54,2021-03-29,,,,,,37.619130434782605
54,2021-03-30,,,,,,52.107499999999995
54,2021-03-31,,,,,,52.190000000000005
54,2021-04-01,,,,,,33.755
54,2021-04-02,,,,,,30.119
54,2021-04-03,,,,,,38.660000000000004
54,2021-04-04,,,,,,46.98499999999999
54,2021-04-05,,,,,,45.889999999999986
54,2021-04-06,,,,,,49.44285714285714
54,2021-04-07,,,,,,56.6225
54,2021-04-08,,,,,,63.035
54,2021-04-09,,,,,,62.847500000000004
54,2021-04-10,,,,,,64.25750000000001
54,2021-04-11,,,,,,63.29750000000001
54,2021-04-12,,,,,,50.70499999999999
54,2021-04-13,,,,,,53.465
54,2021-04-14,,,,,,55.34749999999999
54,2021-04-15,,,,,,46.392499999999984
54,2021-04-16,,,,,,41.787500000000016
54,2021-04-17,,,,,,45.919999999999995
54,2021-04-18,,,,,,51.49250000000001
54,2021-04-19,,,,,,53.15
54,2021-04-20,,,,,,45.597500000000004
54,2021-04-21,,,,,,35.127500000000005
54,2021-04-22,,,,,,35.1275
54,2021-04-23,,,,,,48.589999999999996
54,2021-04-24,,,,,,57.48499999999999
54,2021-04-25,,,,,,51.455000000000005
54,2021-04-26,,,,,,41.412499999999994
54,2021-04-27,,,,,,52.30249999999999
54,2021-04-28,,,,,,60.20000000000001
54,2021-04-29,,,,,,53.240000000000016
54,2021-04-30,,,,,,46.587500000000006
54,2021-05-01,,,,,,45.432500000000005
54,2021-05-02,,,,,,54.6275
54,2021-05-03,,,,,,59.7275
54,2021-05-04,,,,,,59.569999999999986
54,2021-05-05,,,,,,51.71750000000001
54,2021-05-06,,,,,,49.4975
54,2021-05-07,,,,,,45.9575
54,2021-05-08,,,,,,45.9275
54,2021-05-09,,,,,,49.50499999999999
54,2021-05-10,,,,,,50.12
54,2021-05-11,,,,,,48.54500000000001
54,2021-05-12,,,,,,52.86500000000001
54,2021-05-13,,,,,,55.9775
54,2021-05-14,,,,,,59.255
54,2021-05-15,,,,,,60.29
54,2021-05-16,,,,,,62.044999999999995
54,2021-05-17,,,,,,64.65499999999999
54,2021-05-18,,,,,,67.0175
54,2021-05-19,,,,,,69.98750000000001
54,2021-05-20,,,,,,74.2775
54,2021-05-21,,,,,,78.12500000000001
54,2021-05-22,,,,,,74.19500000000001
54,2021-05-23,,,,,,68.285
54,2021-05-24,,,,,,62.945
54,2021-05-25,,,,,,73.0025
54,2021-05-26,,,,,,76.28
54,2021-05-27,,,,,,59.48749999999999
54,2021-05-28,,,,,,48.1175
54,2021-05-29,,,,,,52.505
54,2021-05-30,,,,,,52.38499999999999
54,2021-05-31,,,,,,60.80000000000002
54,2021-06-01,,,,,,65.315
54,2021-06-02,,,,,,66.24499999999999
54,2021-06-03,,,,,,69.32000000000001
54,2021-06-04,,,,,,74.2325
54,2021-06-05,,,,,,80.0525
54,2021-06-06,,,,,,81.29
54,2021-06-07,,,,,,80.34499999999998
54,2021-06-08,,,,,,76.80499999999999
54,2021-06-09,,,,,,76.5275
54,2021-06-10,,,,,,70.80499999999999
54,2021-06-11,,,,,,69.2075
54,2021-06-12,,,,,,71.2475
54,2021-06-13,,,,,,73.8275
54,2021-06-14,,,,,,69.17
54,2021-06-15,,,,,,62.89249999999999
54,2021-06-16,,,,,,61.6625
54,2021-06-17,,,,,,64.97
54,2021-06-18,,,,,,68.33
54,2021-06-19,,,,,,76.3625
54,2021-06-20,,,,,,74.6975
54,2021-06-21,,,,,,78.59
54,2021-06-22,,,,,,59.149999999999984
54,2021-06-23,,,,,,61.684999999999995
54,2021-06-24,,,,,,69.7475
54,2021-06-25,,,,,,74.95249999999999
54,2021-06-26,,,,,,80.12750000000001
54,2021-06-27,,,,,,85.63250000000001
54,2021-06-28,,,,,,84.2525
54,2021-06-29,,,,,,80.585
54,2021-06-30,,,,,,76.3175
54,2021-07-01,,,,,,72.545
54,2021-07-02,,,,,,67.85
54,2021-07-03,,,,,,66.4175
54,2021-07-04,,,,,,67.70000000000002
54,2021-07-05,,,,,,74.075
54,2021-07-06,,,,,,79.21999999999998
54,2021-07-07,,,,,,75.16250000000001
54,2021-07-08,,,,,,72.005
54,2021-07-09,,,,,,73.30999999999999
54,2021-07-10,,,,,,70.82749999999999
54,2021-07-11,,,,,,68.24000000000001
54,2021-07-12,,,,,,69.71
54,2021-07-13,,,,,,77.3975
54,2021-07-14,,,,,,75.695
54,2021-07-15,,,,,,79.21249999999999
54,2021-07-16,,,,,,76.42571428571428
54,2021-07-17,,,,,,71.99272727272727
54,2021-07-18,,,,,,73.21249999999999
54,2021-07-19,,,,,,74.13894736842106
54,2021-07-20,,,,,,75.44545454545455
54,2021-07-21,,,,,,68.5775
54,2021-07-22,,,,,,68.6886956521739
54,2021-07-23,,,,,,70.25
54,2021-07-24,,,,,,72.73249999999999
54,2021-07-25,,,,,,77.71249999999999
54,2021-07-26,,,,,,77.3825
54,2021-07-27,,,,,,72.455
54,2021-07-28,,,,,,68.10173913043478
54,2021-07-29,,,,,,64.95565217391304
54,2021-07-30,,,,,,63.320000000000014
54,2021-07-31,,,,,,58.235
54,2021-08-01,,,,,,65.66000000000001
54,2021-08-02,,,,,,68.19800000000001
54,2021-08-03,,,,,,67.49749999999999
54,2021-08-04,,,,,,69.25249999999998
54,2021-08-05,,,,,,71.14250000000001
54,2021-08-06,,,,,,74.5775
54,2021-08-07,,,,,,77.94500000000001
54,2021-08-08,,,,,,75.785
54,2021-08-09,,,,,,80.03
54,2021-08-10,,,,,,80.6975
54,2021-08-11,,,,,,83.015
54,2021-08-12,,,,,,81.36500000000001
54,2021-08-13,,,,,,79.91130434782609
54,2021-08-14,,,,,,72.3725
54,2021-08-15,,,,,,66.6275
54,2021-08-16,,,,,,68.66
54,2021-08-17,,,,,,73.24347826086957
54,2021-08-18,,,,,,73.925
54,2021-08-19,,,,,,75.05130434782608
54,2021-08-20,,,,,,76.295
54,2021-08-21,,,,,,77.675
54,2021-08-22,,,,,,78.215
54,2021-08-23,,,,,,77.99000000000001
54,2021-08-24,,,,,,77.48750000000001
54,2021-08-25,,,,,,79.2125
54,2021-08-26,,,,,,81.785
54,2021-08-27,,,,,,77.5775
54,2021-08-28,,,,,,73.3025
54,2021-08-29,,,,,,76.49750000000002
54,2021-08-30,,,,,,77.30000000000001
54,2021-08-31,,,,,,72.3275
54,2021-09-01,,,,,,65.49499999999999
54,2021-09-02,,,,,,60.62
54,2021-09-03,,,,,,63.965
54,2021-09-04,,,,,,67.28750000000001
54,2021-09-05,,,,,,67.7825
54,2021-09-06,,,,,,67.2125
54,2021-09-07,,,,,,69.335
54,2021-09-08,,,,,,69.9575
54,2021-09-09,,,,,,66.3575
54,2021-09-10,,,,,,63.620000000000005
54,2021-09-11,,,,,,68.08999999999999
54,2021-09-12,,,,,,72.21499999999999
54,2021-09-13,,,,,,66.65750000000001
54,2021-09-14,,,,,,70.505
54,2021-09-15,,,,,,70.13000000000001
54,2021-09-16,,,,,,66.27499999999999
54,2021-09-17,,,,,,71.3
54,2021-09-18,,,,,,69.37249999999999
54,2021-09-19,,,,,,62.135
54,2021-09-20,,,,,,64.835
54,2021-09-21,,,,,,69.02749999999999
54,2021-09-22,,,,,,71.03750000000001
54,2021-09-23,,,,,,69.905
54,2021-09-24,,,,,,59.1575
54,2021-09-25,,,,,,62.824999999999996
54,2021-09-26,,,,,,62.262499999999996
54,2021-09-27,,,,,,67.46000000000001
54,2021-09-28,,,,,,60.71
54,2021-09-29,,,,,,56.245999999999995
54,2021-09-30,,,,,,54.837500000000006
54,2021-10-01,,,,,,54.482857142857135
54,2021-10-02,,,,,,63.087500000000006
54,2021-10-03,,,,,,61.72999999999998
54,2021-10-04,,,,,,61.62173913043478
54,2021-10-05,0.0,0.0,0.0,0.0,0.0,61.08956521739129
54,2021-10-06,0.0,0.0,0.0,0.0,0.0,63.36695652173912
54,2021-10-07,0.0,0.0,0.0,0.0,0.0,65.98086956521739
54,2021-10-08,0.0,0.0,0.0,0.0,0.0,66.92
54,2021-10-09,0.0,0.0,0.0,0.0,0.0,63.95899999999999
54,2021-10-10,0.0,0.0,0.0,0.0,0.0,64.73652173913044
54,2021-10-11,0.0,0.0,0.0,0.0,0.0,66.71
54,2021-10-12,0.0,0.0,0.0,0.0,0.0,66.82608695652173
54,2021-10-13,0.0,0.0,0.0,0.0,0.0,65.6286956521739
54,2021-10-14,0.0,0.0,0.0,0.0,0.0,67.22272727272728
54,2021-10-15,0.0,0.0,0.0,0.0,0.0,68.16499999999999
54,2021-10-16,0.0,0.0,0.0,0.0,0.0,63.87499999999999
54,2021-10-17,0.0,0.0,0.0,0.0,0.0,52.1825
54,2021-10-18,0.0,0.0,0.0,0.0,0.0,47.9
54,2021-10-19,0.0,0.0,0.0,0.0,0.0,55.835
54,2021-10-20,0.0,0.0,0.0,0.0,0.0,62.952173913043474
54,2021-10-21,0.0,0.0,0.0,0.0,0.0,62.952173913043474
54,2021-10-22,0.0,0.0,0.0,0.0,0.0,50.300000000000004
54,2021-10-23,0.0,3.3333333333333335,6265.333333333333,0.0,0.0,45.7925
54,2021-10-24,0.0,15.333333333333334,15022.666666666666,0.0,0.0,48.32857142857143
54,2021-10-25,0.0,10.666666666666666,16600.0,0.0,0.0,54.050000000000004
54,2021-10-26,57.333333333333336,2140.6666666666665,19785.333333333332,11.466666666666667,15.235025433406,53.367499999999986
54,2021-10-27,84.66666666666667,3094.0,18296.0,16.933333333333334,15.566005889535301,50.232499999999995
54,2021-10-28,192.83333333333334,5362.0,16252.0,38.56666666666666,20.456924240540427,46.83826086956522
54,2021-10-29,523.1666666666666,13482.666666666666,7825.333333333333,104.63333333333334,22.07238718024789,49.287500000000016
54,2021-10-30,523.0,13602.0,7697.333333333333,104.60000000000001,21.871771308140957,50.907500000000006
54,2021-10-31,523.0,13600.666666666666,10830.666666666666,104.60000000000001,21.873915494338508,52.642727272727264
54,2021-11-01,523.0,13488.0,9792.0,104.60000000000001,22.056630585211543,49.5875
54,2021-11-02,422.5,11198.0,12200.0,84.5,21.462054235875456,44.460909090909084
54,2021-11-03,523.0,13463.333333333334,11358.666666666666,104.60000000000001,22.097041346868036,39.254782608695656
54,2021-11-04,523.1666666666666,13536.666666666666,12034.666666666666,104.63333333333334,21.984336780760074,37.86636363636365
54,2021-11-05,523.0,13547.333333333334,9669.333333333334,104.60000000000001,21.96002903400423,40.09181818181817
54,2021-11-06,523.0,13571.333333333334,10296.0,104.60000000000001,21.921194183818834,40.230909090909094
54,2021-11-07,523.0,13684.0,10922.666666666666,104.60000000000001,21.74070690831141,43.32363636363636
54,2021-11-08,188.16666666666666,5499.333333333333,18552.0,37.63333333333333,19.463354143936638,47.996521739130436
54,2021-11-09,244.33333333333334,6652.8,14172.0,48.86666666666667,20.891195353000906,50.38249999999999
54,2021-11-10,523.1666666666666,13866.0,9804.0,104.63333333333334,21.4621836787025,49.10750000000001
54,2021-11-11,468.1666666666667,12614.666666666666,9344.0,93.63333333333334,21.11104578444844,47.574285714285715
54,2021-11-12,503.6666666666667,13483.333333333334,13333.333333333334,100.73333333333335,21.248632056036257,53.76500000000001
54,2021-11-13,494.0,13220.0,9254.666666666666,98.8,21.2559505799294,42.73999999999999
54,2021-11-14,218.66666666666666,6682.0,12714.666666666666,43.733333333333334,18.614919019588278,41.870000000000005
54,2021-11-15,329.6666666666667,8766.0,16456.0,65.93333333333334,21.392355565695745,38.91826086956521
54,2021-11-16,525.6666666666666,13679.333333333334,9186.666666666666,105.13333333333333,21.85901278489855,37.76782608695652
54,2021-11-17,524.1666666666666,13979.333333333334,9930.666666666666,104.83333333333333,21.32887635716216,45.2
54,2021-11-18,507.5,13614.0,16005.333333333334,101.49999999999999,21.20485652024876,51.679999999999986
54,2021-11-19,519.3333333333334,13604.666666666666,14562.666666666666,103.86666666666666,21.71417487463452,37.625
54,2021-11-20,523.0,13885.333333333334,8722.666666666666,104.60000000000001,21.425472921067794,38.23454545454546
54,2021-11-21,523.0,13900.666666666666,12241.333333333334,104.60000000000001,21.401839240324204,44.84260869565218
54,2021-11-22,523.0,13697.333333333334,16032.0,104.60000000000001,21.71954395016061,39.38
54,2021-11-23,523.0,13664.0,14102.666666666666,104.60000000000001,21.7725287861046,29.849
54,2021-11-24,518.0,13750.0,9033.333333333334,103.60000000000001,21.429503030303028,30.770000000000007
54,2021-11-25,506.3333333333333,13611.333333333334,7286.666666666667,101.26666666666667,21.16025452645671,40.85428571428572
54,2021-11-26,466.8333333333333,12538.0,16414.666666666668,93.36666666666666,21.17964277485334,38.462
54,2021-11-27,263.0,7189.333333333333,23841.333333333332,52.6,20.80904580860534,31.80941176470588
54,2021-11-28,370.6666666666667,10108.666666666666,11994.666666666666,74.13333333333333,20.85809756204797,32.720000000000006
54,2021-11-29,523.1666666666666,13799.333333333334,10457.333333333334,104.63333333333334,21.56587073449603,31.280000000000012
54,2021-11-30,338.6666666666667,9429.333333333334,14560.0,67.73333333333333,20.430382730015083,35.631764705882354
54,2021-12-01,409.0,11232.666666666666,14393.333333333334,81.8,20.712163926642532,39.01099999999999
54,2021-12-02,503.6666666666667,13232.666666666666,13545.333333333334,100.73333333333335,21.65114531378575,46.643
54,2021-12-03,526.1666666666666,13572.0,12425.333333333334,105.23333333333333,22.052839588040733,35.06900000000001
54,2021-12-04,528.0,13852.666666666666,7052.0,105.60000000000001,21.68131286394918,37.91
54,2021-12-05,526.8333333333334,13860.0,13998.666666666666,105.36666666666667,21.62195967612634,39.172999999999995
54,2021-12-06,435.1666666666667,11478.666666666666,21050.666666666668,87.03333333333333,21.56498770666357,48.510000000000005
54,2021-12-07,501.1666666666667,13165.333333333334,11858.666666666666,100.23333333333333,21.65386157247991,32.60631578947368
54,2021-12-08,442.0,11920.0,11161.333333333334,88.4,21.092645413870244,30.533000000000005
54,2021-12-09,419.8333333333333,11466.666666666666,14678.666666666666,83.96666666666667,20.826906492248064,29.347368421052632
54,2021-12-10,530.3333333333334,13712.666666666666,14606.666666666666,106.06666666666666,21.99946116323918,39.199999999999996
54,2021-12-11,506.0,13223.333333333334,21402.666666666668,101.2,21.76680110915049,50.071999999999996
54,2021-12-12,528.5,13559.333333333334,19168.0,105.69999999999999,22.17132725306062,40.83714285714287
54,2021-12-13,513.8333333333334,13332.0,15828.0,102.76666666666668,21.923606944027735,45.84434782608696
54,2021-12-14,498.1666666666667,13094.0,14209.333333333334,99.63333333333333,21.641500347911684,38.72857142857142
54,2021-12-15,498.0,13016.0,13661.333333333334,99.6,21.763905961893055,40.33142857142857
54,2021-12-16,508.6666666666667,13412.666666666666,6480.0,101.73333333333335,21.57263449144258,60.29600000000001
54,2021-12-17,516.0,13370.666666666666,7714.666666666667,103.2,21.95238332668528,43.68363636363636
54,2021-12-18,523.0,13561.333333333334,8542.666666666666,104.60000000000001,21.937358666797756,34.668695652173916
54,2021-12-19,522.0,13405.333333333334,11157.333333333334,104.4,22.15021384523573,27.455000000000002
54,2021-12-20,496.5,12898.666666666666,7817.333333333333,99.3,21.89573211701468,29.910434782608696
54,2021-12-21,511.0,13428.0,5832.0,102.2,21.64684490120147,37.19652173913044
54,2021-12-22,490.3333333333333,12907.333333333334,10560.0,98.06666666666666,21.60926174612193,34.18347826086956
54,2021-12-23,503.5,13180.666666666666,10677.333333333334,100.69999999999999,21.729370036922763,26.13826086956522
54,2021-12-24,508.0,13358.666666666666,7097.333333333333,101.6,21.63145024453538,28.348571428571425
54,2021-12-25,489.0,13127.333333333334,6684.0,97.8,21.189337768523693,35.91263157894738
54,2021-12-26,467.5,12649.333333333334,9741.333333333334,93.5,21.023209391799305,35.24
54,2021-12-27,475.3333333333333,12879.333333333334,8873.333333333334,95.06666666666666,20.993745362941493,29.183
54,2021-12-28,462.0,12661.333333333334,7800.0,92.4,20.756186815501266,37.425714285714285
54,2021-12-29,311.6666666666667,8661.333333333334,11768.0,62.33333333333333,20.468717928981935,36.260000000000005
54,2021-12-30,384.5,10180.666666666666,9648.0,76.9,21.483506319167045,40.474999999999994
54,2021-12-31,185.66666666666666,4787.333333333333,13354.666666666666,37.13333333333333,22.061005895186373,40.98434782608696
54,2022-01-01,368.5,9888.666666666666,8236.0,73.7,21.197507247353876,42.35
54,2022-01-02,523.0,13620.0,13506.666666666666,104.60000000000001,21.842865883504647,25.862857142857138
54,2022-01-03,523.0,13612.0,16029.333333333334,104.60000000000001,21.855703301008912,15.854782608695649
54,2022-01-04,521.0,13672.666666666666,10736.0,104.2,21.675520503193717,23.207
54,2022-01-05,518.5,13664.666666666666,11313.333333333334,103.69999999999999,21.584140362004195,36.63090909090909
54,2022-01-06,506.5,13340.666666666666,12578.666666666666,101.29999999999998,21.596678077057618,30.350000000000012
54,2022-01-07,470.0,12956.666666666666,18476.0,94.0,20.634293799845636,23.219130434782613
54,2022-01-08,474.8333333333333,13051.333333333334,22294.666666666668,94.96666666666667,20.695282304064293,15.486956521739128
54,2022-01-09,525.0,14934.0,13540.0,105.0,19.997154144904243,35.64000000000001
54,2022-01-10,504.0,14739.199999999999,26536.0,100.8,19.45098784194529,21.39565217391305
54,2022-01-11,538.0,13871.733333333332,26922.666666666668,107.60000000000001,22.06157846171591,6.350000000000001
54,2022-01-12,536.8333333333334,13949.733333333332,19052.0,107.36666666666667,21.89064745164384,29.331304347826084
54,2022-01-13,529.8333333333334,14114.666666666666,6961.333333333333,105.96666666666667,21.352743796838595,36.17130434782609
54,2022-01-14,527.5,13865.333333333334,18250.666666666668,105.5,21.640993124338877,20.597
54,2022-01-15,479.5,12599.199999999999,25942.666666666668,95.89999999999999,21.64864303553665,-0.4490909090909099
54,2022-01-16,523.0,13793.199999999999,23262.666666666668,104.60000000000001,21.56858693655811,11.602727272727272
54,2022-01-17,523.0,13921.333333333334,21805.333333333332,104.60000000000001,21.370067522267984,27.875652173913046
54,2022-01-18,525.3333333333334,13905.333333333334,15893.333333333334,105.06666666666666,21.490107712468436,22.41090909090909
54,2022-01-19,510.5,13448.666666666666,8460.0,102.1,21.592431715659547,32.059999999999995
54,2022-01-20,533.3333333333334,14097.333333333334,13154.666666666666,106.66666666666667,21.52022447113717,18.038260869565214
54,2022-01-21,531.6666666666666,14155.333333333334,14422.666666666666,106.33333333333333,21.365072450116955,7.410434782608696
54,2022-01-22,529.0,14150.666666666666,16582.666666666668,105.80000000000001,21.26492273626684,8.460909090909091
54,2022-01-23,527.5,14102.0,12494.666666666666,105.5,21.277803384862665,24.60499999999999
54,2022-01-24,523.0,14038.666666666666,14760.0,104.60000000000001,21.191459302877767,17.16173913043478
54,2022-01-25,517.0,13961.333333333334,10757.333333333334,103.4,21.064380192913763,22.702608695652174
54,2022-01-26,542.8333333333334,14392.0,13314.666666666666,108.56666666666666,21.4550927212649,9.665000000000001
54,2022-01-27,477.8333333333333,12753.333333333334,17020.0,95.56666666666666,21.312665534065168,13.546086956521743
54,2022-01-28,388.1666666666667,10508.666666666666,15745.333333333334,77.63333333333333,21.011432362705914,19.4975
54,2022-01-29,528.0,13859.066666666666,12080.0,105.60000000000001,21.671300616684146,4.9475
54,2022-01-30,528.0,14134.666666666666,10596.0,105.60000000000001,21.248750117913406,7.0426086956521745
54,2022-01-31,523.1666666666666,14201.333333333334,7360.0,104.63333333333334,20.955401292523394,19.100000000000005
54,2022-02-01,514.6666666666666,13946.666666666666,10265.333333333334,102.93333333333334,20.991363926067557,25.683636363636364
54,2022-02-02,538.0,14238.666666666666,10448.0,107.60000000000001,21.493047101788555,39.21125000000001
54,2022-02-03,536.8333333333334,14316.666666666666,13577.333333333334,107.36666666666667,21.329594489716726,31.345454545454547
54,2022-02-04,528.0,14110.0,23868.0,105.60000000000001,21.285896527285615,17.125454545454545
54,2022-02-05,418.6666666666667,10637.333333333334,22210.666666666668,83.73333333333333,22.38827609258795,12.410000000000002
54,2022-02-06,520.6666666666666,12897.333333333334,18865.333333333332,104.13333333333334,22.963859884902995,16.185714285714287
54,2022-02-07,354.1666666666667,9458.666666666666,18221.333333333332,70.83333333333334,21.299175946809513,28.228181818181817
54,2022-02-08,337.3333333333333,10175.333333333334,15964.0,67.46666666666667,18.858000829893644,28.571428571428577
54,2022-02-09,364.5,10831.333333333334,13853.333333333334,72.89999999999999,19.142587862374594,33.635
54,2022-02-10,375.0,11240.666666666666,12968.0,75.0,18.97685487219026,39.40454545454545
54,2022-02-11,278.0,9476.666666666666,13074.666666666666,55.60000000000001,16.686844882166728,42.20521739130435
54,2022-02-12,299.0,10298.0,12302.666666666666,59.8,16.51594160678449,35.52173913043479
54,2022-02-13,298.6666666666667,10199.333333333334,21700.0,59.73333333333334,16.657123559274027,16.8875
54,2022-02-14,295.0,10129.333333333334,25876.0,59.0,16.56632552323285,10.774999999999999
54,2022-02-15,298.8333333333333,10248.0,19444.0,59.766666666666666,16.58727177118571,17.795000000000005
54,2022-02-16,296.8333333333333,10228.666666666666,17960.0,59.36666666666667,16.50740022594451,34.10521739130434
54,2022-02-17,298.8333333333333,10305.333333333334,11665.333333333334,59.766666666666666,16.49498911027731,52.47090909090909
54,2022-02-18,317.1666666666667,10640.666666666666,26096.0,63.43333333333333,16.95523202389157,24.290000000000003
54,2022-02-19,440.5,13417.333333333334,25984.0,88.1,18.67517763092517,23.840000000000003
54,2022-02-20,466.0,14266.666666666666,17253.333333333332,93.2,18.580116822429908,27.9009090909091
54,2022-02-21,484.5,14910.666666666666,7854.666666666667,96.89999999999999,18.48339555575427,45.755
54,2022-02-22,497.1666666666667,15232.0,8697.333333333334,99.43333333333332,18.56650290324463,48.57000000000001
54,2022-02-23,483.8333333333333,14713.333333333334,15220.0,96.76666666666667,18.705518426219605,37.83363636363637
54,2022-02-24,534.3333333333334,15774.0,15738.666666666666,106.86666666666666,19.26883549582294,20.72
54,2022-02-25,525.3333333333334,15767.333333333334,26234.666666666668,105.06666666666666,18.952292362549855,21.102500000000006
54,2022-02-26,538.0,15722.0,23966.666666666668,107.60000000000001,19.465229190518592,22.859130434782614
54,2022-02-27,537.8333333333334,15977.333333333334,26129.333333333332,107.56666666666668,19.148222134134468,29.030000000000015
54,2022-02-28,538.0,15795.333333333334,25097.333333333332,107.60000000000001,19.374857552863713,17.659999999999997
54,2022-03-01,535.8333333333334,15944.666666666666,22541.333333333332,107.16666666666667,19.116101169321684,33.62
54,2022-03-02,520.8333333333334,15695.333333333334,5202.666666666667,104.16666666666667,18.87614329807869,33.371428571428574
54,2022-03-03,537.8333333333334,15838.0,8140.0,107.56666666666668,19.31667683910707,24.53428571428571
54,2022-03-04,536.8333333333334,16000.0,7506.666666666667,107.36666666666667,19.085543402777777,23.42260869565217
54,2022-03-05,485.3333333333333,14918.666666666666,7776.0,97.06666666666666,18.505258140435547,30.919999999999995
54,2022-03-06,426.8333333333333,12870.666666666666,7852.0,85.36666666666667,18.864370748299315,56.60272727272727
54,2022-03-07,313.8333333333333,8497.466666666667,5414.0,62.76666666666667,21.0084803052413,38.98086956521739
54,2022-03-08,1.3333333333333333,153.875,10669.333333333334,0.26666666666666666,4.928964708006138,32.09000000000001
54,2022-03-09,0.0,0.0,18784.0,0.0,0.0,27.44000000000001
54,2022-03-10,93.33333333333333,3350.949958333333,13885.333333333334,18.666666666666668,15.843600104824338,29.824347826086957
54,2022-03-11,166.0,5750.291666666667,4522.666666666667,33.2,16.42113805821444,36.35913043478261
54,2022-03-12,456.6666666666667,15534.583333333334,11301.333333333334,91.33333333333333,16.721866087314144,23.508695652173916
54,2022-03-13,290.5,9857.0,14117.333333333334,58.099999999999994,16.7643383720537,22.960869565217394
54,2022-03-14,0.0,0.0,6577.333333333333,0.0,0.0,40.61428571428572
54,2022-03-15,0.0,0.0,7110.666666666667,0.0,0.0,39.95130434782608
54,2022-03-16,0.0,0.0,8742.666666666666,0.0,0.0,42.267826086956525
54,2022-03-17,0.0,0.0,7978.666666666667,0.0,0.0,52.88782608695652
54,2022-03-18,0.0,0.0,8192.0,0.0,0.0,52.40545454545454
54,2022-03-19,0.0,0.0,10172.0,0.0,0.0,56.872727272727275
54,2022-03-20,284.1666666666667,9336.9,10528.0,56.833333333333336,17.31232767002134,41.7275
54,2022-03-21,66.66666666666667,2298.4583333333335,9824.0,13.333333333333334,16.498981805437218,42.30695652173913
54,2022-03-22,0.0,0.0,15666.666666666666,0.0,0.0,35.08571428571429
54,2022-03-23,0.0,0.0,20245.333333333332,0.0,0.0,36.86818181818182
54,2022-03-24,0.0,0.0,15514.666666666666,0.0,0.0,45.475454545454554
54,2022-03-25,0.0,0.0,8737.333333333334,0.0,0.0,42.18499999999998
54,2022-03-26,0.0,0.0,9708.0,0.0,0.0,40.960869565217386
54,2022-03-27,0.0,0.0,16548.0,0.0,0.0,26.840000000000003
54,2022-03-28,198.0,6259.5,25098.666666666668,39.6,17.993290198897675,17.6375
54,2022-03-29,0.0,0.0,13452.0,0.0,0.0,24.815
54,2022-03-30,26.666666666666668,1433.0,18593.333333333332,5.333333333333334,10.585407459099013,31.897142857142853
54,2022-03-31,140.5,6535.208333333333,17437.333333333332,28.1,12.229309190602185,53.81913043478261
54,2022-04-01,298.8333333333333,13516.958333333334,18848.0,59.766666666666666,12.575784945043317,37.9775
54,2022-04-02,298.8333333333333,13633.833333333334,13880.0,59.766666666666666,12.46797998443415,38.457499999999996
54,2022-04-03,298.8333333333333,13553.375,16565.333333333332,59.766666666666666,12.541994972551937,34.178947368421056
54,2022-04-04,298.8333333333333,13641.25,16302.666666666666,59.766666666666666,12.461201217711801,38.951428571428586
54,2022-04-05,295.8333333333333,13647.041666666666,9974.666666666666,59.166666666666664,12.330867393930511,46.47714285714286
54,2022-04-06,309.8333333333333,11684.041666666666,440.6666666666667,61.96666666666667,15.08412352555896,51.58727272727272
54,2022-04-07,373.5,15286.791666666666,1645.3333333333333,74.7,13.898223684389846,46.994782608695644
54,2022-04-08,326.8333333333333,13788.75,1616.6666666666667,65.36666666666666,13.482998418598092,46.36727272727274
54,2022-04-09,326.8333333333333,13845.0,1110.6666666666667,65.36666666666666,13.42821917258537,42.9390909090909
54,2022-04-10,280.1666666666667,11726.258333333333,1346.6666666666667,56.03333333333333,13.590706801662838,37.642608695652164
54,2022-04-11,326.8333333333333,13925.875,1216.0,65.36666666666666,13.350234325989888,48.002857142857145
54,2022-04-12,373.6666666666667,15954.833333333334,1564.0,74.73333333333333,13.322236034360888,53.712500000000006
54,2022-04-13,326.8333333333333,14290.641666666668,1416.0,65.36666666666666,13.00947142759121,58.562857142857126
54,2022-04-14,342.5,14800.083333333334,1672.6666666666667,68.5,13.163805383978694,61.38695652173914
54,2022-04-15,358.0,15402.466666666665,1760.0,71.6,13.221410423438673,51.186363636363645
54,2022-04-16,363.3333333333333,15617.0,1560.6666666666667,72.66666666666667,13.234046943146001,39.92818181818181
54,2022-04-17,348.6666666666667,14553.625,2228.6666666666665,69.73333333333333,13.627754062800312,36.81714285714286
54,2022-04-18,348.6666666666667,15401.25,1801.3333333333333,69.73333333333333,12.877735393050708,40.27181818181819
54,2022-04-19,348.6666666666667,15608.458333333334,1712.0,69.73333333333333,12.70677846502386,36.185
54,2022-04-20,348.8333333333333,15774.408333333333,1832.0,69.76666666666667,12.579110644579556,41.12272727272727
54,2022-04-21,276.0,12216.791666666666,1314.0,55.2,12.851000842419758,49.07749999999999
54,2022-04-22,334.1666666666667,14909.041666666666,1176.6666666666667,66.83333333333333,12.749655084396029,47.74608695652173
54,2022-04-23,348.6666666666667,16079.791666666666,1323.3333333333333,69.73333333333333,12.334315414879786,44.7275
54,2022-04-24,334.3333333333333,15492.416666666666,1578.6666666666667,66.86666666666666,12.275679678408972,60.23545454545453
54,2022-04-25,348.6666666666667,16100.0,1471.3333333333333,69.73333333333333,12.318833678398894,65.49636363636364
54,2022-04-26,348.6666666666667,15562.666666666666,1656.0,69.73333333333333,12.7441669522504,50.47999999999999
54,2022-04-27,348.6666666666667,14976.5,2155.3333333333335,69.73333333333333,13.242962122139499,38.73363636363638
54,2022-04-28,348.6666666666667,15693.0,2188.0,69.73333333333333,12.638324235150844,40.13000000000002
54,2022-04-29,348.6666666666667,15628.166666666666,1920.6666666666667,69.73333333333333,12.69075422936507,44.82736842105263
54,2022-04-30,348.6666666666667,15884.5,1322.0,69.73333333333333,12.485959408368046,44.294000000000004
54,2022-05-01,348.8333333333333,16152.283333333333,1227.3333333333333,69.76666666666667,12.284828323205767,54.507499999999986
54,2022-05-02,127.16666666666667,5835.5,2302.0,25.433333333333337,12.395962452041621,54.55400000000001
